Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,7,15,39.5,5.5,1.8,9.0,6.5,0.0,0.0
2018,1,22,7,30,79.0,11.0,1.9,9.4,13.0,10.48,0.0
2018,1,22,7,45,205.5,22.0,2.0,9.75,41.5,17.68,4.72
2018,1,22,8,0,332.0,33.0,2.1,10.1,70.0,26.05,16.81
2018,1,22,8,15,274.0,35.5,2.1,10.4,75.0,46.2,24.7
2018,1,22,8,30,216.0,38.0,2.1,10.7,80.0,59.4,35.87
2018,1,22,8,45,142.5,42.5,2.15,11.0,73.0,64.86,44.12
2018,1,22,9,0,69.0,47.0,2.2,11.3,66.0,60.45,44.06
2018,1,22,9,15,35.0,61.5,2.2,11.55,71.0,67.66,51.81
2018,1,22,9,30,1.0,76.0,2.2,11.8,76.0,71.08,55.61
2018,1,22,9,45,1.0,94.0,2.2,12.05,94.0,88.11,69.96
2018,1,22,10,0,1.0,112.0,2.2,12.3,112.0,105.34,84.32
2018,1,22,10,15,16.5,137.5,2.25,12.5,145.0,137.42,111.03
2018,1,22,10,30,32.0,163.0,2.3,12.7,178.0,175.39,142.43
2018,1,22,10,45,39.0,176.0,2.35,12.9,195.0,194.6,158.06
2018,1,22,11,0,46.0,189.0,2.4,13.1,212.0,214.53,174.26
2018,1,22,11,15,122.0,197.5,2.35,13.2,260.5,281.39,229.74
2018,1,22,11,30,198.0,206.0,2.3,13.3,309.0,346.46,282.96
2018,1,22,11,45,240.5,213.5,2.3,13.4,340.5,400.51,326.11
2018,1,22,12,0,283.0,221.0,2.3,13.5,372.0,447.7,363.55
2018,1,22,12,15,181.0,224.0,2.2,13.5,320.5,373.83,303.49
2018,1,22,12,30,79.0,227.0,2.1,13.5,269.0,294.7,238.53
2018,1,22,12,45,82.5,227.0,2.0,13.55,270.5,300.14,243.29
2018,1,22,13,0,86.0,227.0,1.9,13.6,272.0,305.56,247.69
2018,1,22,13,15,84.0,223.0,1.8,13.55,266.0,301.88,244.84
2018,1,22,13,30,82.0,219.0,1.7,13.5,260.0,298.04,241.93
2018,1,22,13,45,59.5,200.0,1.6,13.4,229.0,259.71,210.93
2018,1,22,14,0,37.0,181.0,1.5,13.3,198.0,221.21,179.6
2018,1,22,14,15,47.0,174.5,1.4,13.15,195.0,223.21,182.02
2018,1,22,14,30,57.0,168.0,1.3,13.0,192.0,225.07,184.17
2018,1,22,14,45,68.5,159.0,1.2,12.8,185.5,224.71,184.56
2018,1,22,15,0,80.0,150.0,1.1,12.6,179.0,224.02,184.6
2018,1,22,15,15,63.5,132.5,1.1,12.6,154.0,191.83,157.9
2018,1,22,15,30,47.0,115.0,1.1,12.6,129.0,160.19,131.39
2018,1,22,15,45,56.0,97.5,0.9,11.8,111.5,145.68,119.67
2018,1,22,16,0,65.0,80.0,0.7,11.0,94.0,130.27,106.66
2018,1,22,16,15,34.5,62.5,0.75,10.6,70.0,91.07,72.43
2018,1,22,16,30,4.0,45.0,0.8,10.2,46.0,48.79,35.53
2018,1,22,16,45,9.0,29.5,0.85,9.75,30.5,38.24,24.65
2018,1,22,17,0,14.0,14.0,0.9,9.3,15.0,19.91,0.0
2018,1,22,17,15,7.0,7.0,0.95,9.1,7.5,9.51,0.0
2018,1,22,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,7,15,36.0,5.5,0.9,4.85,6.5,0.0,0.0
2018,1,23,7,30,72.0,11.0,0.9,5.0,13.0,10.48,0.0
2018,1,23,7,45,144.5,24.0,0.95,5.2,37.5,18.87,6.33
2018,1,23,8,0,217.0,37.0,1.0,5.4,62.0,28.65,19.57
2018,1,23,8,15,381.5,46.5,1.0,5.75,113.0,62.8,35.9
2018,1,23,8,30,546.0,56.0,1.0,6.1,164.0,114.86,69.62
2018,1,23,8,45,371.5,75.5,0.95,6.45,156.5,134.87,95.03
2018,1,23,9,0,197.0,95.0,0.9,6.8,149.0,135.16,104.24
2018,1,23,9,15,223.0,115.0,0.95,7.5,185.0,173.96,137.79
2018,1,23,9,30,249.0,135.0,1.0,8.2,221.0,215.61,173.37
2018,1,23,9,45,476.5,114.5,1.0,8.9,300.5,301.03,241.71
2018,1,23,10,0,704.0,94.0,1.0,9.6,380.0,406.88,326.43
2018,1,23,10,15,778.5,85.5,1.05,10.05,423.5,468.05,376.43
2018,1,23,10,30,853.0,77.0,1.1,10.5,467.0,533.55,429.08
2018,1,23,10,45,860.5,78.5,1.2,10.95,489.0,575.79,463.07
2018,1,23,11,0,868.0,80.0,1.3,11.4,511.0,616.15,494.99
2018,1,23,11,15,880.5,80.5,1.25,11.65,529.5,656.5,525.3
2018,1,23,11,30,893.0,81.0,1.2,11.9,548.0,691.15,550.75
2018,1,23,11,45,897.0,81.0,1.2,12.15,557.0,720.36,571.23
2018,1,23,12,0,901.0,81.0,1.2,12.4,566.0,746.69,589.05
2018,1,23,12,15,864.5,91.0,1.1,12.55,557.0,756.55,594.11
2018,1,23,12,30,828.0,101.0,1.0,12.7,548.0,757.13,592.8
2018,1,23,12,45,788.5,108.5,0.9,12.85,530.5,748.18,584.95
2018,1,23,13,0,749.0,116.0,0.8,13.0,513.0,739.48,577.49
2018,1,23,13,15,735.5,116.0,0.75,13.05,497.5,735.51,574.41
2018,1,23,13,30,722.0,116.0,0.7,13.1,482.0,728.49,569.22
2018,1,23,13,45,641.0,127.5,0.65,13.15,442.5,678.32,533.43
2018,1,23,14,0,560.0,139.0,0.6,13.2,403.0,620.41,491.22
2018,1,23,14,15,655.0,108.0,0.6,13.1,399.0,660.48,523.03
2018,1,23,14,30,750.0,77.0,0.6,13.0,395.0,684.56,540.94
2018,1,23,14,45,758.5,70.0,0.55,12.95,369.5,671.06,531.19
2018,1,23,15,0,767.0,63.0,0.5,12.9,344.0,654.28,519.48
2018,1,23,15,15,702.5,63.5,0.5,12.9,299.5,592.19,474.8
2018,1,23,15,30,638.0,64.0,0.5,12.9,255.0,534.93,432.27
2018,1,23,15,45,580.0,60.0,0.45,12.35,214.0,473.98,385.23
2018,1,23,16,0,522.0,56.0,0.4,11.8,173.0,414.75,337.73
2018,1,23,16,15,477.0,48.0,0.35,11.55,137.0,360.45,291.97
2018,1,23,16,30,432.0,40.0,0.3,11.3,101.0,308.25,245.65
2018,1,23,16,45,323.0,30.5,0.25,11.05,67.0,225.52,169.0
2018,1,23,17,0,214.0,21.0,0.2,10.8,33.0,138.83,7.44
2018,1,23,17,15,107.0,10.5,0.25,10.55,16.5,53.67,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.05,4.95,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.1,5.4,5.0,4.77,0.0
2018,1,24,7,45,0.0,12.5,1.15,5.85,12.5,11.58,2.07
2018,1,24,8,0,0.0,20.0,1.2,6.3,20.0,18.55,10.68
2018,1,24,8,15,0.0,28.5,1.35,6.65,28.5,26.45,17.26
2018,1,24,8,30,0.0,37.0,1.5,7.0,37.0,34.36,24.4
2018,1,24,8,45,1.5,52.5,1.7,7.4,53.0,49.05,37.29
2018,1,24,9,0,3.0,68.0,1.9,7.8,69.0,63.82,50.13
2018,1,24,9,15,27.0,103.0,1.95,8.1,112.5,104.32,84.39
2018,1,24,9,30,51.0,138.0,2.0,8.4,156.0,147.72,120.94
2018,1,24,9,45,98.0,155.5,2.1,8.75,194.0,189.3,155.46
2018,1,24,10,0,145.0,173.0,2.2,9.1,232.0,233.35,192.13
2018,1,24,10,15,187.0,181.0,2.35,9.55,263.0,269.88,222.55
2018,1,24,10,30,229.0,189.0,2.5,10.0,294.0,315.22,260.05
2018,1,24,10,45,220.0,203.5,2.65,10.45,308.5,330.74,272.66
2018,1,24,11,0,211.0,218.0,2.8,10.9,323.0,350.69,288.61
2018,1,24,11,15,151.0,224.5,2.95,11.25,301.0,328.69,269.89
2018,1,24,11,30,91.0,231.0,3.1,11.6,279.0,294.19,240.79
2018,1,24,11,45,62.0,223.0,3.3,11.95,256.0,269.1,219.77
2018,1,24,12,0,33.0,215.0,3.5,12.3,233.0,242.16,196.99
2018,1,24,12,15,23.5,199.0,3.7,12.35,212.0,210.7,171.18
2018,1,24,12,30,14.0,183.0,3.9,12.4,191.0,187.78,152.18
2018,1,24,12,45,9.5,175.0,4.05,12.5,180.5,176.69,142.97
2018,1,24,13,0,5.0,167.0,4.2,12.6,170.0,165.46,133.6
2018,1,24,13,15,5.5,154.5,4.15,12.4,157.5,153.4,123.85
2018,1,24,13,30,6.0,142.0,4.1,12.2,145.0,141.33,114.05
2018,1,24,13,45,3.0,112.5,4.1,11.95,114.0,109.02,87.14
2018,1,24,14,0,0.0,83.0,4.1,11.7,83.0,77.29,60.43
2018,1,24,14,15,0.0,84.5,3.9,11.45,84.5,78.9,61.98
2018,1,24,14,30,0.0,86.0,3.7,11.2,86.0,80.63,63.63
2018,1,24,14,45,22.5,81.5,3.55,10.95,90.0,98.0,79.48
2018,1,24,15,0,45.0,77.0,3.4,10.7,94.0,109.69,90.4
2018,1,24,15,15,57.5,83.0,3.4,10.7,102.0,134.61,112.02
2018,1,24,15,30,70.0,89.0,3.4,10.7,110.0,151.15,126.27
2018,1,24,15,45,76.0,87.5,3.3,10.35,107.5,154.17,128.78
2018,1,24,16,0,82.0,86.0,3.2,10.0,105.0,158.2,131.73
2018,1,24,16,15,64.5,69.0,3.4,9.75,82.0,126.23,103.33
2018,1,24,16,30,47.0,52.0,3.6,9.5,59.0,86.74,68.31
2018,1,24,16,45,33.5,35.5,3.75,9.2,39.5,59.64,42.79
2018,1,24,17,0,20.0,19.0,3.9,8.9,20.0,29.83,2.24
2018,1,24,17,15,10.0,9.5,3.85,8.5,10.0,13.16,0.0
2018,1,24,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,7,15,15.0,6.0,1.2,5.3,6.5,0.0,0.0
2018,1,25,7,30,30.0,12.0,1.3,5.8,13.0,11.44,0.0
2018,1,25,7,45,129.5,28.5,1.35,6.3,42.5,22.49,9.97
2018,1,25,8,0,229.0,45.0,1.4,6.8,72.0,35.24,25.34
2018,1,25,8,15,359.5,53.5,1.65,7.1,116.5,66.96,39.89
2018,1,25,8,30,490.0,62.0,1.9,7.4,161.0,114.6,71.63
2018,1,25,8,45,550.0,67.5,2.1,7.7,203.0,160.28,108.79
2018,1,25,9,0,610.0,73.0,2.3,8.0,245.0,212.15,154.04
2018,1,25,9,15,680.5,72.5,2.45,8.3,290.5,266.9,202.75
2018,1,25,9,30,751.0,72.0,2.6,8.6,336.0,328.59,257.67
2018,1,25,9,45,782.0,72.5,2.7,8.9,372.5,380.85,305.13
2018,1,25,10,0,813.0,73.0,2.8,9.2,409.0,434.48,352.71
2018,1,25,10,15,734.5,95.5,2.85,9.5,415.5,459.56,376.34
2018,1,25,10,30,656.0,118.0,2.9,9.8,422.0,476.1,391.63
2018,1,25,10,45,581.0,121.5,2.95,10.1,400.5,466.85,385.66
2018,1,25,11,0,506.0,125.0,3.0,10.4,379.0,450.01,372.9
2018,1,25,11,15,270.5,118.5,3.05,10.6,255.0,308.09,256.82
2018,1,25,11,30,35.0,112.0,3.1,10.8,131.0,132.22,107.31
2018,1,25,11,45,368.5,113.5,3.15,10.95,314.5,391.17,327.91
2018,1,25,12,0,702.0,115.0,3.2,11.1,498.0,651.6,535.96
2018,1,25,12,15,614.5,120.5,3.3,11.1,456.0,609.91,502.02
2018,1,25,12,30,527.0,126.0,3.4,11.1,414.0,562.51,465.01
2018,1,25,12,45,637.0,116.5,3.45,11.15,461.0,646.75,532.42
2018,1,25,13,0,747.0,107.0,3.5,11.2,508.0,730.83,596.58
2018,1,25,13,15,546.0,115.0,3.5,11.1,404.0,587.34,486.01
2018,1,25,13,30,345.0,123.0,3.5,11.0,300.0,432.35,361.46
2018,1,25,13,45,319.5,138.5,3.55,10.95,297.5,432.04,361.46
2018,1,25,14,0,294.0,154.0,3.6,10.9,295.0,416.14,348.53
2018,1,25,14,15,325.5,154.0,3.45,10.65,301.5,440.23,369.18
2018,1,25,14,30,357.0,154.0,3.3,10.4,308.0,462.64,388.16
2018,1,25,14,45,450.0,131.0,3.15,10.15,309.5,514.69,432.03
2018,1,25,15,0,543.0,108.0,3.0,9.9,311.0,552.11,463.61
2018,1,25,15,15,612.0,90.0,3.0,9.9,296.0,568.32,477.48
2018,1,25,15,30,681.0,72.0,3.0,9.9,281.0,577.99,485.58
2018,1,25,15,45,633.0,67.0,2.4,9.2,239.0,520.53,437.3
2018,1,25,16,0,585.0,62.0,1.8,8.5,197.0,463.89,388.52
2018,1,25,16,15,516.0,54.5,1.7,7.95,155.0,393.41,328.32
2018,1,25,16,30,447.0,47.0,1.6,7.4,113.0,326.35,268.71
2018,1,25,16,45,329.0,36.5,1.5,6.85,76.0,235.98,185.54
2018,1,25,17,0,211.0,26.0,1.4,6.3,39.0,148.0,52.37
2018,1,25,17,15,110.0,14.0,1.4,6.15,20.5,58.77,0.0
2018,1,25,17,30,9.0,2.0,1.4,6.0,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,5.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,7,15,62.5,8.0,0.95,4.05,10.0,0.0,0.0
2018,1,26,7,30,125.0,16.0,1.0,4.5,20.0,15.25,0.0
2018,1,26,7,45,181.5,27.5,1.05,4.95,44.0,21.65,10.06
2018,1,26,8,0,238.0,39.0,1.1,5.4,68.0,30.51,21.42
2018,1,26,8,15,284.5,51.0,1.1,5.65,99.5,60.51,37.1
2018,1,26,8,30,331.0,63.0,1.1,5.9,131.0,95.76,62.92
2018,1,26,8,45,486.0,64.5,1.15,6.1,189.5,146.69,100.51
2018,1,26,9,0,641.0,66.0,1.2,6.3,248.0,213.06,154.18
2018,1,26,9,15,667.0,71.0,1.2,6.85,285.0,262.27,199.3
2018,1,26,9,30,693.0,76.0,1.2,7.4,322.0,313.21,245.49
2018,1,26,9,45,756.0,74.0,1.25,7.9,367.5,373.3,297.75
2018,1,26,10,0,819.0,72.0,1.3,8.4,413.0,437.16,351.99
2018,1,26,10,15,847.5,71.5,1.35,8.8,446.5,489.91,396.58
2018,1,26,10,30,876.0,71.0,1.4,9.2,480.0,541.4,439.05
2018,1,26,10,45,888.0,72.0,1.4,9.55,504.0,586.3,475.05
2018,1,26,11,0,900.0,73.0,1.4,9.9,528.0,629.58,508.82
2018,1,26,11,15,906.0,73.0,1.4,10.1,544.0,666.07,536.94
2018,1,26,11,30,912.0,73.0,1.4,10.3,560.0,700.06,562.48
2018,1,26,11,45,915.5,73.5,1.35,10.45,569.0,730.19,582.97
2018,1,26,12,0,919.0,74.0,1.3,10.6,578.0,757.38,601.18
2018,1,26,12,15,918.5,74.0,1.3,10.65,579.0,777.9,615.35
2018,1,26,12,30,918.0,74.0,1.3,10.7,580.0,795.07,627.26
2018,1,26,12,45,914.5,74.0,1.3,10.7,573.5,806.48,635.33
2018,1,26,13,0,911.0,74.0,1.3,10.7,567.0,814.37,641.1
2018,1,26,13,15,785.5,102.0,1.3,10.55,519.5,760.69,603.46
2018,1,26,13,30,660.0,130.0,1.3,10.4,472.0,700.46,561.2
2018,1,26,13,45,735.0,107.5,1.25,10.25,474.0,735.13,587.69
2018,1,26,14,0,810.0,85.0,1.2,10.1,476.0,761.79,607.18
2018,1,26,14,15,740.0,93.5,1.15,9.9,435.0,714.91,573.55
2018,1,26,14,30,670.0,102.0,1.1,9.7,394.0,663.2,536.77
2018,1,26,14,45,592.5,106.5,1.0,9.5,350.0,599.89,489.82
2018,1,26,15,0,515.0,111.0,0.9,9.3,306.0,531.83,437.53
2018,1,26,15,15,428.5,110.0,0.9,9.3,260.5,458.48,380.24
2018,1,26,15,30,342.0,109.0,0.9,9.3,215.0,388.02,323.61
2018,1,26,15,45,308.0,96.5,0.8,8.55,181.5,341.55,286.21
2018,1,26,16,0,274.0,84.0,0.7,7.8,148.0,284.66,239.14
2018,1,26,16,15,236.5,69.5,0.75,7.5,116.5,236.79,197.98
2018,1,26,16,30,199.0,55.0,0.8,7.2,85.0,191.24,157.37
2018,1,26,16,45,154.0,39.5,0.85,6.9,58.0,142.98,112.16
2018,1,26,17,0,109.0,24.0,0.9,6.6,31.0,99.3,43.26
2018,1,26,17,15,65.5,13.5,0.95,6.4,16.5,40.08,0.0
2018,1,26,17,30,22.0,3.0,1.0,6.2,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.0,6.05,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,4.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,1,27,7,15,69.5,8.0,0.7,3.85,10.5,0.0,0.0
2018,1,27,7,30,139.0,16.0,0.7,4.3,21.0,15.25,0.0
2018,1,27,7,45,181.5,28.5,0.65,4.8,45.0,22.43,11.19
2018,1,27,8,0,224.0,41.0,0.6,5.3,69.0,32.25,23.07
2018,1,27,8,15,354.5,49.5,0.65,5.85,114.0,64.68,38.23
2018,1,27,8,30,485.0,58.0,0.7,6.4,159.0,110.88,68.86
2018,1,27,8,45,590.5,57.5,0.75,6.95,208.0,158.75,105.76
2018,1,27,9,0,696.0,57.0,0.8,7.5,257.0,218.86,156.02
2018,1,27,9,15,734.5,59.5,1.0,8.3,297.5,271.86,204.04
2018,1,27,9,30,773.0,62.0,1.2,9.1,338.0,327.74,254.26
2018,1,27,9,45,794.5,64.5,1.4,9.95,373.5,379.54,300.54
2018,1,27,10,0,816.0,67.0,1.6,10.8,409.0,431.81,345.96
2018,1,27,10,15,845.5,66.0,1.75,11.15,442.5,483.32,390.05
2018,1,27,10,30,875.0,65.0,1.9,11.5,476.0,535.89,433.89
2018,1,27,10,45,884.5,66.5,2.0,11.8,499.5,579.89,469.92
2018,1,27,11,0,894.0,68.0,2.1,12.1,523.0,622.11,503.76
2018,1,27,11,15,900.0,68.0,2.25,12.35,539.0,658.41,532.82
2018,1,27,11,30,906.0,68.0,2.4,12.6,555.0,692.23,559.12
2018,1,27,11,45,909.0,69.0,2.5,12.85,564.5,722.44,581.01
2018,1,27,12,0,912.0,70.0,2.6,13.1,574.0,749.7,600.72
2018,1,27,12,15,912.0,70.5,2.65,13.25,575.5,771.05,616.04
2018,1,27,12,30,912.0,71.0,2.7,13.4,577.0,789.1,629.05
2018,1,27,12,45,901.5,73.0,2.75,13.55,568.5,797.35,635.05
2018,1,27,13,0,891.0,75.0,2.8,13.7,560.0,801.98,638.64
2018,1,27,13,15,792.5,98.0,2.8,13.75,521.5,763.76,610.95
2018,1,27,13,30,694.0,121.0,2.8,13.8,483.0,719.17,578.7
2018,1,27,13,45,641.5,129.5,2.85,13.8,453.5,687.73,556.44
2018,1,27,14,0,589.0,138.0,2.9,13.8,424.0,653.54,531.22
2018,1,27,14,15,687.5,106.5,2.85,13.7,422.5,691.38,561.56
2018,1,27,14,30,786.0,75.0,2.8,13.6,421.0,718.29,582.49
2018,1,27,14,45,753.0,77.0,2.75,13.5,387.5,683.83,557.28
2018,1,27,15,0,720.0,79.0,2.7,13.4,354.0,651.74,534.04
2018,1,27,15,15,736.5,68.0,2.7,13.4,324.0,629.94,518.32
2018,1,27,15,30,753.0,57.0,2.7,13.4,294.0,608.63,502.45
2018,1,27,15,45,657.0,58.0,2.05,12.25,243.5,524.22,434.87
2018,1,27,16,0,561.0,59.0,1.4,11.1,193.0,448.6,371.73
2018,1,27,16,15,490.0,52.0,1.4,10.35,151.5,378.19,313.3
2018,1,27,16,30,419.0,45.0,1.4,9.6,110.0,311.63,255.56
2018,1,27,16,45,330.5,35.0,1.35,8.8,76.0,237.6,188.1
2018,1,27,17,0,242.0,25.0,1.3,8.0,42.0,163.2,85.91
2018,1,27,17,15,132.5,14.0,1.35,7.85,22.0,68.71,0.0
2018,1,27,17,30,23.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,7.5,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.25,4.65,12.5,0.0,0.0
2018,1,28,7,30,197.0,18.0,2.2,4.8,25.0,17.16,0.0
2018,1,28,7,45,342.0,27.5,2.15,5.0,61.5,22.45,11.62
2018,1,28,8,0,487.0,37.0,2.1,5.2,98.0,30.75,21.75
2018,1,28,8,15,567.0,42.5,2.05,5.5,141.5,71.53,36.73
2018,1,28,8,30,647.0,48.0,2.0,5.8,185.0,122.99,72.28
2018,1,28,8,45,697.0,52.0,2.0,6.1,229.0,174.31,115.2
2018,1,28,9,0,747.0,56.0,2.0,6.4,273.0,230.5,165.56
2018,1,28,9,15,783.5,58.5,2.1,7.1,315.0,285.79,216.52
2018,1,28,9,30,820.0,61.0,2.2,7.8,357.0,343.69,269.31
2018,1,28,9,45,847.5,61.5,2.35,8.5,394.5,398.24,318.61
2018,1,28,10,0,875.0,62.0,2.5,9.2,432.0,453.12,366.9
2018,1,28,10,15,890.5,63.5,2.55,9.85,463.0,503.9,410.42
2018,1,28,10,30,906.0,65.0,2.6,10.5,494.0,553.82,451.87
2018,1,28,10,45,916.5,66.0,2.7,11.1,518.5,599.22,488.85
2018,1,28,11,0,927.0,67.0,2.8,11.7,543.0,642.83,523.45
2018,1,28,11,15,933.5,68.0,2.8,12.1,560.0,681.81,553.65
2018,1,28,11,30,940.0,69.0,2.8,12.5,577.0,718.28,580.63
2018,1,28,11,45,944.0,69.0,2.85,12.9,586.5,749.12,602.31
2018,1,28,12,0,948.0,69.0,2.9,13.3,596.0,776.92,621.7
2018,1,28,12,15,949.0,69.0,2.9,13.5,598.0,799.29,637.26
2018,1,28,12,30,950.0,69.0,2.9,13.7,600.0,818.24,650.42
2018,1,28,12,45,948.5,69.0,2.9,13.95,594.0,831.73,659.61
2018,1,28,13,0,947.0,69.0,2.9,14.2,588.0,841.6,666.34
2018,1,28,13,15,942.5,68.5,2.9,14.25,574.5,844.82,668.94
2018,1,28,13,30,938.0,68.0,2.9,14.3,561.0,844.37,669.1
2018,1,28,13,45,930.0,67.0,2.85,14.35,539.5,836.84,664.0
2018,1,28,14,0,922.0,66.0,2.8,14.4,518.0,825.78,656.52
2018,1,28,14,15,909.0,64.5,2.75,14.25,489.5,806.71,643.8
2018,1,28,14,30,896.0,63.0,2.7,14.1,461.0,784.46,628.81
2018,1,28,14,45,877.0,62.0,2.6,13.95,426.5,755.33,608.36
2018,1,28,15,0,858.0,61.0,2.5,13.8,392.0,723.73,585.89
2018,1,28,15,15,831.5,58.0,2.5,13.8,352.0,687.94,560.15
2018,1,28,15,30,805.0,55.0,2.5,13.8,312.0,644.23,527.76
2018,1,28,15,45,561.5,53.5,1.85,12.5,220.5,460.82,383.15
2018,1,28,16,0,318.0,52.0,1.2,11.2,129.0,281.39,235.67
2018,1,28,16,15,221.0,42.0,1.2,10.45,90.5,200.4,167.3
2018,1,28,16,30,124.0,32.0,1.2,9.7,52.0,125.96,102.48
2018,1,28,16,45,104.0,24.0,1.15,9.0,37.0,101.72,79.24
2018,1,28,17,0,84.0,16.0,1.1,8.3,22.0,74.98,41.38
2018,1,28,17,15,46.0,8.5,1.1,8.15,11.5,27.44,0.0
2018,1,28,17,30,8.0,1.0,1.1,8.0,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.1,7.85,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,29,7,15,5.5,3.5,2.4,6.15,3.5,3.34,0.0
2018,1,29,7,30,11.0,7.0,2.4,6.4,7.0,6.67,0.0
2018,1,29,7,45,5.5,15.0,2.4,6.65,15.0,14.1,5.4
2018,1,29,8,0,0.0,23.0,2.4,6.9,23.0,21.34,13.3
2018,1,29,8,15,0.0,31.5,2.45,7.35,31.5,29.24,19.69
2018,1,29,8,30,0.0,40.0,2.5,7.8,40.0,37.15,26.8
2018,1,29,8,45,0.0,50.0,2.6,8.2,50.0,46.47,35.02
2018,1,29,9,0,0.0,60.0,2.7,8.6,60.0,55.8,43.14
2018,1,29,9,15,0.0,80.0,2.75,9.2,80.0,74.37,59.07
2018,1,29,9,30,0.0,100.0,2.8,9.8,100.0,93.14,74.95
2018,1,29,9,45,3.5,120.5,2.9,10.35,122.0,113.99,92.34
2018,1,29,10,0,7.0,141.0,3.0,10.9,144.0,135.45,110.08
2018,1,29,10,15,12.5,156.5,3.05,11.5,162.5,153.65,124.89
2018,1,29,10,30,18.0,172.0,3.1,12.1,181.0,172.51,140.15
2018,1,29,10,45,43.0,197.5,3.1,12.65,219.5,218.4,177.78
2018,1,29,11,0,68.0,223.0,3.1,13.2,258.0,262.84,213.72
2018,1,29,11,15,57.5,224.5,3.05,13.45,255.0,261.21,211.8
2018,1,29,11,30,47.0,226.0,3.0,13.7,252.0,258.7,209.26
2018,1,29,11,45,53.0,230.5,2.9,13.95,260.0,270.37,218.5
2018,1,29,12,0,59.0,235.0,2.8,14.2,268.0,282.33,227.93
2018,1,29,12,15,119.5,246.5,2.6,13.95,313.5,353.71,286.26
2018,1,29,12,30,180.0,258.0,2.4,13.7,359.0,417.94,337.89
2018,1,29,12,45,115.5,243.0,2.25,13.5,307.5,354.94,286.85
2018,1,29,13,0,51.0,228.0,2.1,13.3,256.0,278.03,224.5
2018,1,29,13,15,45.5,220.0,2.05,13.05,244.5,266.54,215.8
2018,1,29,13,30,40.0,212.0,2.0,12.8,233.0,254.83,206.65
2018,1,29,13,45,170.0,204.5,1.95,12.6,289.0,365.29,299.56
2018,1,29,14,0,300.0,197.0,1.9,12.4,345.0,475.2,388.88
2018,1,29,14,15,320.5,181.5,2.05,12.45,332.0,472.57,387.8
2018,1,29,14,30,341.0,166.0,2.2,12.5,319.0,468.03,385.92
2018,1,29,14,45,252.5,165.0,2.3,12.55,273.5,396.14,327.82
2018,1,29,15,0,164.0,164.0,2.4,12.6,228.0,314.7,261.13
2018,1,29,15,15,151.5,147.5,2.4,12.6,202.0,284.26,236.73
2018,1,29,15,30,139.0,131.0,2.4,12.6,176.0,253.89,211.75
2018,1,29,15,45,173.5,112.5,1.85,11.75,160.5,252.19,211.27
2018,1,29,16,0,208.0,94.0,1.3,10.9,145.0,258.12,215.95
2018,1,29,16,15,179.5,77.0,1.25,10.3,115.0,214.4,178.27
2018,1,29,16,30,151.0,60.0,1.2,9.7,85.0,172.19,141.09
2018,1,29,16,45,113.5,43.5,1.15,9.05,59.0,127.89,100.86
2018,1,29,17,0,76.0,27.0,1.1,8.4,33.0,82.45,49.7
2018,1,29,17,15,43.0,14.5,1.1,8.15,17.5,32.0,0.0
2018,1,29,17,30,10.0,2.0,1.1,7.9,2.0,0.0,0.0
2018,1,29,17,45,5.0,1.0,1.1,7.7,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,30,7,15,60.5,7.0,1.1,6.2,9.5,6.67,0.0
2018,1,30,7,30,121.0,14.0,1.3,6.8,19.0,13.34,0.0
2018,1,30,7,45,104.5,28.0,1.45,7.35,36.5,23.16,12.84
2018,1,30,8,0,88.0,42.0,1.6,7.9,54.0,34.75,25.16
2018,1,30,8,15,71.5,60.0,1.6,8.4,72.0,57.43,41.32
2018,1,30,8,30,55.0,78.0,1.6,8.9,90.0,77.28,58.8
2018,1,30,8,45,80.5,98.0,1.6,9.4,119.5,104.36,81.13
2018,1,30,9,0,106.0,118.0,1.6,9.9,149.0,134.91,106.64
2018,1,30,9,15,179.5,132.5,1.65,10.55,194.5,177.36,140.84
2018,1,30,9,30,253.0,147.0,1.7,11.2,240.0,229.92,183.94
2018,1,30,9,45,319.0,153.0,1.7,11.85,282.0,277.01,222.74
2018,1,30,10,0,385.0,159.0,1.7,12.5,324.0,334.18,269.44
2018,1,30,10,15,432.5,161.0,1.7,13.0,359.0,380.48,307.15
2018,1,30,10,30,480.0,163.0,1.7,13.5,394.0,429.94,346.77
2018,1,30,10,45,509.5,164.0,1.7,13.95,420.0,470.75,378.98
2018,1,30,11,0,539.0,165.0,1.7,14.4,446.0,512.38,411.25
2018,1,30,11,15,573.0,160.0,1.7,14.75,467.0,551.09,441.04
2018,1,30,11,30,607.0,155.0,1.7,15.1,488.0,594.3,473.61
2018,1,30,11,45,622.5,153.0,1.65,15.45,499.5,623.68,494.93
2018,1,30,12,0,638.0,151.0,1.6,15.8,511.0,651.58,514.92
2018,1,30,12,15,711.5,130.0,1.6,16.0,532.5,701.0,552.02
2018,1,30,12,30,785.0,109.0,1.6,16.2,554.0,746.39,583.69
2018,1,30,12,45,814.5,101.0,1.6,16.4,558.5,773.86,602.43
2018,1,30,13,0,844.0,93.0,1.6,16.6,563.0,798.62,619.41
2018,1,30,13,15,804.0,98.0,1.65,16.65,537.0,779.38,606.43
2018,1,30,13,30,764.0,103.0,1.7,16.7,511.0,756.48,591.32
2018,1,30,13,45,783.0,95.0,1.7,16.75,499.0,763.33,597.03
2018,1,30,14,0,802.0,87.0,1.7,16.8,487.0,766.73,600.11
2018,1,30,14,15,810.5,80.5,1.7,16.7,465.5,759.93,596.41
2018,1,30,14,30,819.0,74.0,1.7,16.6,444.0,749.64,590.38
2018,1,30,14,45,757.5,80.0,1.7,16.5,402.0,697.37,553.9
2018,1,30,15,0,696.0,86.0,1.7,16.4,360.0,648.69,519.75
2018,1,30,15,15,744.5,71.5,1.7,16.4,338.0,646.34,519.32
2018,1,30,15,30,793.0,57.0,1.7,16.4,316.0,643.02,517.48
2018,1,30,15,45,684.0,59.5,1.3,15.25,261.0,549.77,446.09
2018,1,30,16,0,575.0,62.0,0.9,14.1,206.0,465.86,378.93
2018,1,30,16,15,501.5,54.5,0.85,13.75,162.5,392.15,319.19
2018,1,30,16,30,428.0,47.0,0.8,13.4,119.0,322.49,260.35
2018,1,30,16,45,369.5,37.0,0.8,13.05,85.5,262.65,206.72
2018,1,30,17,0,311.0,27.0,0.8,12.7,52.0,204.18,133.74
2018,1,30,17,15,186.0,16.5,0.8,12.65,28.5,94.82,0.0
2018,1,30,17,30,61.0,6.0,0.8,12.6,5.0,0.0,0.0
2018,1,30,17,45,30.5,3.0,0.8,12.5,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,31,7,15,126.0,9.5,1.4,5.7,15.0,9.05,0.0
2018,1,31,7,30,252.0,19.0,1.6,6.5,30.0,15.97,0.0
2018,1,31,7,45,403.5,26.5,1.75,7.25,69.0,21.11,11.51
2018,1,31,8,0,555.0,34.0,1.9,8.0,108.0,31.96,22.74
2018,1,31,8,15,627.5,39.0,1.85,8.4,153.0,75.74,37.31
2018,1,31,8,30,700.0,44.0,1.8,8.8,198.0,127.72,73.09
2018,1,31,8,45,745.5,47.5,1.7,9.15,243.0,181.13,117.79
2018,1,31,9,0,791.0,51.0,1.6,9.5,288.0,238.83,169.22
2018,1,31,9,15,820.0,53.5,1.7,10.1,329.5,295.39,221.09
2018,1,31,9,30,849.0,56.0,1.8,10.7,371.0,352.59,272.96
2018,1,31,9,45,749.0,81.5,1.9,11.25,379.5,383.72,304.4
2018,1,31,10,0,649.0,107.0,2.0,11.8,388.0,403.58,324.52
2018,1,31,10,15,664.0,112.0,2.1,12.25,417.0,448.93,362.92
2018,1,31,10,30,679.0,117.0,2.2,12.7,446.0,494.04,399.99
2018,1,31,10,45,806.0,92.0,2.3,13.1,501.0,571.0,461.73
2018,1,31,11,0,933.0,67.0,2.4,13.5,556.0,652.29,525.59
2018,1,31,11,15,939.0,67.0,2.4,13.9,572.5,690.33,554.24
2018,1,31,11,30,945.0,67.0,2.4,14.3,589.0,725.76,579.53
2018,1,31,11,45,932.0,71.5,2.45,14.7,593.5,749.99,596.03
2018,1,31,12,0,919.0,76.0,2.5,15.1,598.0,770.38,609.81
2018,1,31,12,15,894.0,83.5,2.55,15.35,592.5,781.25,617.13
2018,1,31,12,30,869.0,91.0,2.6,15.6,587.0,793.5,625.65
2018,1,31,12,45,813.5,103.5,2.65,15.9,564.0,778.04,614.16
2018,1,31,13,0,758.0,116.0,2.7,16.2,541.0,761.63,602.31
2018,1,31,13,15,754.5,112.5,2.7,16.35,527.0,761.8,602.67
2018,1,31,13,30,751.0,109.0,2.7,16.5,513.0,758.86,600.76
2018,1,31,13,45,745.5,104.5,2.65,16.65,492.5,749.99,594.4
2018,1,31,14,0,740.0,100.0,2.6,16.8,472.0,738.08,585.98
2018,1,31,14,15,739.0,93.5,2.45,16.7,447.5,724.34,576.28
2018,1,31,14,30,738.0,87.0,2.3,16.6,423.0,703.89,561.67
2018,1,31,14,45,748.5,77.5,2.15,16.45,396.5,689.64,551.77
2018,1,31,15,0,759.0,68.0,2.0,16.3,370.0,671.9,539.14
2018,1,31,15,15,723.0,67.5,2.0,16.3,332.0,628.06,507.41
2018,1,31,15,30,687.0,67.0,2.0,16.3,294.0,587.22,477.46
2018,1,31,15,45,561.5,71.5,1.5,14.9,240.5,488.84,400.27
2018,1,31,16,0,436.0,76.0,1.0,13.5,187.0,391.76,321.96
2018,1,31,16,15,380.0,66.0,1.1,12.95,149.0,331.26,272.77
2018,1,31,16,30,324.0,56.0,1.2,12.4,111.0,274.22,224.03
2018,1,31,16,45,251.0,43.0,1.25,11.9,78.0,208.37,165.92
2018,1,31,17,0,178.0,30.0,1.3,11.4,45.0,147.29,100.58
2018,1,31,17,15,107.5,18.0,1.3,11.25,25.0,63.14,0.0
2018,1,31,17,30,37.0,6.0,1.3,11.1,5.0,5.72,0.0
2018,1,31,17,45,18.5,3.0,1.35,10.95,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,1,7,15,47.0,9.0,1.2,6.6,11.0,8.58,0.0
2018,2,1,7,30,94.0,18.0,1.4,7.4,22.0,14.26,0.0
2018,2,1,7,45,151.0,33.0,1.65,8.2,49.0,25.82,15.57
2018,2,1,8,0,208.0,48.0,1.9,9.0,76.0,38.91,28.82
2018,2,1,8,15,244.0,63.0,1.85,9.55,108.0,69.63,45.4
2018,2,1,8,30,280.0,78.0,1.8,10.1,140.0,104.58,71.79
2018,2,1,8,45,303.5,93.0,1.8,10.65,173.5,141.38,102.62
2018,2,1,9,0,327.0,108.0,1.8,11.2,207.0,180.73,136.72
2018,2,1,9,15,362.0,119.5,1.8,11.9,243.0,222.57,172.71
2018,2,1,9,30,397.0,131.0,1.8,12.6,279.0,267.76,211.28
2018,2,1,9,45,433.5,138.0,1.85,13.3,314.5,312.29,248.88
2018,2,1,10,0,470.0,145.0,1.9,14.0,350.0,359.64,288.1
2018,2,1,10,15,511.0,147.0,2.0,14.5,384.0,406.72,326.76
2018,2,1,10,30,552.0,149.0,2.1,15.0,418.0,456.21,366.62
2018,2,1,10,45,713.0,112.5,2.2,15.45,477.5,541.19,434.21
2018,2,1,11,0,874.0,76.0,2.3,15.9,537.0,627.75,501.94
2018,2,1,11,15,794.5,101.0,2.35,16.2,530.5,638.47,509.19
2018,2,1,11,30,715.0,126.0,2.4,16.5,524.0,640.61,510.05
2018,2,1,11,45,669.5,142.5,2.45,16.8,520.0,649.16,515.88
2018,2,1,12,0,624.0,159.0,2.5,17.1,516.0,652.73,517.74
2018,2,1,12,15,632.5,157.5,2.55,17.35,520.0,674.08,533.83
2018,2,1,12,30,641.0,156.0,2.6,17.6,524.0,693.29,548.11
2018,2,1,12,45,710.5,132.5,2.65,17.8,536.5,734.54,579.0
