Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,4,5,45,15.5,6.0,2.25,7.9,6.5,0.0,0.0
2018,4,4,6,0,31.0,12.0,2.4,8.1,13.0,11.44,0.0
2018,4,4,6,15,104.0,29.0,2.6,8.6,41.0,23.87,12.22
2018,4,4,6,30,177.0,46.0,2.8,9.1,69.0,37.2,27.13
2018,4,4,6,45,264.5,60.0,3.0,9.55,112.0,45.28,35.09
2018,4,4,7,0,352.0,74.0,3.2,10.0,155.0,54.67,43.89
2018,4,4,7,15,370.5,90.5,3.15,10.5,195.0,65.35,53.59
2018,4,4,7,30,389.0,107.0,3.1,11.0,235.0,103.82,70.73
2018,4,4,7,45,494.5,110.5,3.1,11.45,301.5,147.17,98.08
2018,4,4,8,0,600.0,114.0,3.1,11.9,368.0,203.45,140.93
2018,4,4,8,15,634.0,120.5,3.1,12.45,418.0,256.71,187.11
2018,4,4,8,30,668.0,127.0,3.1,13.0,468.0,313.67,237.08
2018,4,4,8,45,715.0,127.0,3.05,13.55,522.5,372.91,288.23
2018,4,4,9,0,762.0,127.0,3.0,14.1,577.0,436.61,341.97
2018,4,4,9,15,787.0,127.5,3.0,14.55,621.5,496.27,391.58
2018,4,4,9,30,812.0,128.0,3.0,15.0,666.0,554.69,438.8
2018,4,4,9,45,709.0,174.5,3.0,15.45,662.5,581.8,459.76
2018,4,4,10,0,606.0,221.0,3.0,15.9,659.0,598.58,471.5
2018,4,4,10,15,647.5,216.0,3.05,16.25,701.0,654.38,513.83
2018,4,4,10,30,689.0,211.0,3.1,16.6,743.0,712.04,556.45
2018,4,4,10,45,731.0,200.0,3.15,16.9,779.0,765.63,595.63
2018,4,4,11,0,773.0,189.0,3.2,17.2,815.0,819.85,634.48
2018,4,4,11,15,662.5,246.0,3.2,17.4,789.5,813.84,626.83
2018,4,4,11,30,552.0,303.0,3.2,17.6,764.0,797.14,611.68
2018,4,4,11,45,654.0,256.0,3.2,17.75,806.5,863.18,660.74
2018,4,4,12,0,756.0,209.0,3.2,17.9,849.0,929.28,706.92
2018,4,4,12,15,846.5,163.5,3.2,17.9,879.0,980.81,741.48
2018,4,4,12,30,937.0,118.0,3.2,17.9,909.0,1027.8,772.8
2018,4,4,12,45,936.0,116.0,3.2,17.9,899.5,1037.74,779.27
2018,4,4,13,0,935.0,114.0,3.2,17.9,890.0,1043.86,783.67
2018,4,4,13,15,848.0,151.0,3.25,17.65,844.0,1012.74,764.43
2018,4,4,13,30,761.0,188.0,3.3,17.4,798.0,975.38,741.15
2018,4,4,13,45,603.0,245.5,3.35,17.2,719.5,880.96,676.64
2018,4,4,14,0,445.0,303.0,3.4,17.0,641.0,783.28,605.36
2018,4,4,14,15,429.0,290.5,3.45,16.8,605.5,751.1,584.44
2018,4,4,14,30,413.0,278.0,3.5,16.6,570.0,717.27,561.62
2018,4,4,14,45,406.0,266.5,3.55,16.45,541.0,691.43,544.47
2018,4,4,15,0,399.0,255.0,3.6,16.3,512.0,650.88,516.49
2018,4,4,15,15,316.5,252.5,3.6,16.3,447.5,567.04,452.87
2018,4,4,15,30,234.0,250.0,3.6,16.3,383.0,473.86,381.06
2018,4,4,15,45,220.0,229.0,3.5,15.7,345.5,432.51,350.73
2018,4,4,16,0,206.0,208.0,3.4,15.1,308.0,391.34,319.72
2018,4,4,16,15,182.5,184.5,3.25,14.65,266.0,340.56,279.97
2018,4,4,16,30,159.0,161.0,3.1,14.2,224.0,291.08,240.47
2018,4,4,16,45,154.0,140.0,3.0,13.7,194.0,258.09,214.07
2018,4,4,17,0,149.0,119.0,2.9,13.2,164.0,225.11,186.86
2018,4,4,17,15,117.5,97.5,2.7,12.55,128.5,177.23,146.12
2018,4,4,17,30,86.0,76.0,2.5,11.9,93.0,132.18,107.05
2018,4,4,17,45,61.0,56.0,2.3,11.25,66.5,94.94,74.14
2018,4,4,18,0,36.0,36.0,2.1,10.6,40.0,59.78,42.1
2018,4,4,18,15,24.5,21.0,2.2,10.35,23.0,34.02,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.1,6.0,9.12,0.0
2018,4,4,18,45,6.5,3.0,2.35,9.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.35,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,8.8,6.0,5.72,0.0
2018,4,5,6,15,4.5,11.0,2.25,9.2,11.0,10.33,2.44
2018,4,5,6,30,0.0,16.0,2.4,9.6,16.0,14.82,7.47
2018,4,5,6,45,0.0,21.0,2.55,10.0,21.0,19.47,11.91
2018,4,5,7,0,0.0,26.0,2.7,10.4,26.0,24.11,16.26
2018,4,5,7,15,4.0,41.0,2.7,10.55,42.5,38.08,28.99
2018,4,5,7,30,8.0,56.0,2.7,10.7,59.0,52.56,39.69
2018,4,5,7,45,17.5,98.5,2.7,10.9,106.0,90.34,71.41
2018,4,5,8,0,27.0,141.0,2.7,11.1,153.0,129.52,103.85
2018,4,5,8,15,66.5,177.5,2.75,11.75,211.0,172.96,138.22
2018,4,5,8,30,106.0,214.0,2.8,12.4,269.0,219.87,175.48
2018,4,5,8,45,98.0,223.5,2.85,13.0,278.0,236.04,188.69
2018,4,5,9,0,90.0,233.0,2.9,13.6,287.0,249.0,199.03
2018,4,5,9,15,172.5,246.5,2.85,14.1,358.5,307.74,245.62
2018,4,5,9,30,255.0,260.0,2.8,14.6,430.0,376.4,299.73
2018,4,5,9,45,137.0,242.5,2.75,15.15,334.5,307.07,244.21
2018,4,5,10,0,19.0,225.0,2.7,15.7,239.0,221.34,174.36
2018,4,5,10,15,19.5,242.5,2.65,15.9,257.5,239.49,188.53
2018,4,5,10,30,20.0,260.0,2.6,16.1,276.0,257.8,202.44
2018,4,5,10,45,18.0,261.5,2.55,16.3,276.0,259.21,203.05
2018,4,5,11,0,16.0,263.0,2.5,16.5,276.0,260.38,203.53
2018,4,5,11,15,40.0,310.5,2.6,16.55,344.0,333.62,260.74
2018,4,5,11,30,64.0,358.0,2.7,16.6,412.0,404.87,315.24
2018,4,5,11,45,55.5,359.0,2.8,16.65,406.0,402.23,312.66
2018,4,5,12,0,47.0,360.0,2.9,16.7,400.0,398.9,309.9
2018,4,5,12,15,33.0,322.0,3.05,16.45,350.0,349.7,272.64
2018,4,5,12,30,19.0,284.0,3.2,16.2,300.0,289.85,226.69
2018,4,5,12,45,14.5,250.0,3.35,16.0,262.0,252.72,198.13
2018,4,5,13,0,10.0,216.0,3.5,15.8,224.0,215.39,168.99
2018,4,5,13,15,13.5,244.5,3.5,15.55,255.5,247.43,194.78
2018,4,5,13,30,17.0,273.0,3.5,15.3,287.0,280.02,220.79
2018,4,5,13,45,14.5,255.5,3.5,15.0,267.0,260.51,205.78
2018,4,5,14,0,12.0,238.0,3.5,14.7,247.0,240.91,190.74
2018,4,5,14,15,9.0,217.5,3.4,14.35,224.0,217.75,172.72
2018,4,5,14,30,6.0,197.0,3.3,14.0,201.0,194.61,154.57
2018,4,5,14,45,4.0,178.0,3.2,13.65,180.5,173.97,138.33
2018,4,5,15,0,2.0,159.0,3.1,13.3,160.0,153.4,121.99
2018,4,5,15,15,1.0,143.5,3.1,13.3,144.0,137.32,109.09
2018,4,5,15,30,0.0,128.0,3.1,13.3,128.0,121.29,96.15
2018,4,5,15,45,2.5,136.5,2.8,12.65,137.5,132.42,106.04
2018,4,5,16,0,5.0,145.0,2.5,12.0,147.0,143.96,116.3
2018,4,5,16,15,19.5,146.0,2.3,11.75,154.0,156.86,127.97
2018,4,5,16,30,34.0,147.0,2.1,11.5,161.0,177.82,146.23
2018,4,5,16,45,29.0,129.0,1.95,11.25,139.5,154.75,127.1
2018,4,5,17,0,24.0,111.0,1.8,11.0,118.0,132.11,108.1
2018,4,5,17,15,14.0,88.5,1.7,10.8,92.5,95.85,77.05
2018,4,5,17,30,4.0,66.0,1.6,10.6,67.0,67.26,52.2
2018,4,5,17,45,2.0,48.0,1.5,10.45,48.5,48.23,35.35
2018,4,5,18,0,0.0,30.0,1.4,10.3,30.0,28.95,17.94
2018,4,5,18,15,6.5,18.0,1.3,10.2,18.0,20.51,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.1,6.0,9.13,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.5,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.1,10.6,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.3,10.7,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,10.85,7.5,6.94,0.6
2018,4,6,7,0,0.0,9.0,2.7,11.0,9.0,8.33,1.91
2018,4,6,7,15,0.0,11.5,2.85,11.2,11.5,10.65,4.04
2018,4,6,7,30,0.0,14.0,3.0,11.4,14.0,12.98,5.62
2018,4,6,7,45,0.0,27.0,3.2,11.65,27.0,25.05,16.04
2018,4,6,8,0,0.0,40.0,3.4,11.9,40.0,37.16,26.35
2018,4,6,8,15,0.0,36.5,3.4,12.25,36.5,33.91,23.43
2018,4,6,8,30,0.0,33.0,3.4,12.6,33.0,30.66,20.54
2018,4,6,8,45,0.0,48.5,3.45,12.95,48.5,45.11,32.66
2018,4,6,9,0,0.0,64.0,3.5,13.3,64.0,59.59,44.66
2018,4,6,9,15,0.0,51.0,3.5,13.65,51.0,47.48,34.32
2018,4,6,9,30,0.0,38.0,3.5,14.0,38.0,35.37,24.06
2018,4,6,9,45,0.0,48.5,3.55,14.35,48.5,45.18,32.14
2018,4,6,10,0,0.0,59.0,3.6,14.7,59.0,55.0,40.16
2018,4,6,10,15,0.0,83.5,3.6,14.9,83.5,77.92,58.94
2018,4,6,10,30,0.0,108.0,3.6,15.1,108.0,100.86,77.55
2018,4,6,10,45,2.5,136.5,3.55,15.3,138.5,129.56,100.75
2018,4,6,11,0,5.0,165.0,3.5,15.5,169.0,158.65,124.04
2018,4,6,11,15,7.0,186.5,3.55,15.55,192.5,181.08,141.9
2018,4,6,11,30,9.0,208.0,3.6,15.6,216.0,203.81,159.91
2018,4,6,11,45,10.5,222.0,3.6,15.7,231.0,219.17,171.97
2018,4,6,12,0,12.0,236.0,3.6,15.8,246.0,234.7,184.15
2018,4,6,12,15,13.0,246.0,3.6,15.85,257.0,246.03,193.02
2018,4,6,12,30,14.0,256.0,3.6,15.9,268.0,257.45,201.98
2018,4,6,12,45,12.0,236.5,3.6,15.95,246.5,236.99,185.88
2018,4,6,13,0,10.0,217.0,3.6,16.0,225.0,216.35,169.65
2018,4,6,13,15,9.0,202.5,3.6,16.0,209.5,201.48,158.0
2018,4,6,13,30,8.0,188.0,3.6,16.0,194.0,186.51,146.24
2018,4,6,13,45,7.0,174.0,3.6,16.0,179.5,171.97,134.78
2018,4,6,14,0,6.0,160.0,3.6,16.0,165.0,157.39,123.25
2018,4,6,14,15,6.0,161.0,3.5,15.95,165.5,158.47,124.35
2018,4,6,14,30,6.0,162.0,3.4,15.9,166.0,159.58,125.47
2018,4,6,14,45,5.5,154.5,3.25,15.85,158.0,151.82,119.44
2018,4,6,15,0,5.0,147.0,3.1,15.8,150.0,144.07,113.42
2018,4,6,15,15,17.0,164.0,3.1,15.8,174.0,171.97,136.91
2018,4,6,15,30,29.0,181.0,3.1,15.8,198.0,209.21,167.8
2018,4,6,15,45,47.0,182.5,2.8,15.6,207.0,226.09,182.47
2018,4,6,16,0,65.0,184.0,2.5,15.4,216.0,242.17,196.45
2018,4,6,16,15,76.5,170.5,2.45,15.3,204.0,234.93,191.44
2018,4,6,16,30,88.0,157.0,2.4,15.2,192.0,226.69,185.51
2018,4,6,16,45,45.5,105.0,2.35,15.05,123.0,136.69,110.78
2018,4,6,17,0,3.0,53.0,2.3,14.9,54.0,51.04,38.01
2018,4,6,17,15,6.5,48.0,2.1,14.75,49.5,48.12,35.59
2018,4,6,17,30,10.0,43.0,1.9,14.6,45.0,44.83,32.57
2018,4,6,17,45,6.0,34.0,1.75,14.4,35.0,34.18,23.08
2018,4,6,18,0,2.0,25.0,1.6,14.2,25.0,23.96,13.71
2018,4,6,18,15,1.0,13.0,1.65,14.15,13.0,12.37,0.0
2018,4,6,18,30,0.0,1.0,1.7,14.1,1.0,0.95,0.0
2018,4,6,18,45,0.0,0.5,1.75,14.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.5,3.4,12.15,5.5,5.24,0.0
2018,4,7,6,0,0.0,11.0,3.3,12.1,11.0,10.2,0.0
2018,4,7,6,15,0.0,24.5,3.4,12.2,24.5,22.72,12.94
2018,4,7,6,30,0.0,38.0,3.5,12.3,38.0,34.93,25.06
2018,4,7,6,45,5.0,60.0,3.6,12.45,61.0,53.87,42.45
2018,4,7,7,0,10.0,82.0,3.7,12.6,84.0,72.5,59.4
2018,4,7,7,15,56.0,108.0,3.85,12.75,126.5,90.72,75.72
2018,4,7,7,30,102.0,134.0,4.0,12.9,169.0,116.32,90.01
2018,4,7,7,45,118.0,157.5,4.1,13.05,204.5,146.48,113.49
2018,4,7,8,0,134.0,181.0,4.2,13.2,240.0,179.02,139.81
2018,4,7,8,15,188.0,202.0,4.2,13.45,295.0,221.51,173.4
2018,4,7,8,30,242.0,223.0,4.2,13.7,350.0,268.55,211.34
2018,4,7,8,45,243.0,243.0,4.2,13.95,380.0,304.08,241.17
2018,4,7,9,0,244.0,263.0,4.2,14.2,410.0,339.72,270.54
2018,4,7,9,15,214.0,274.5,4.2,14.55,410.0,353.23,281.79
2018,4,7,9,30,184.0,286.0,4.2,14.9,410.0,362.18,288.83
2018,4,7,9,45,177.5,310.5,4.2,15.2,435.5,393.24,312.83
2018,4,7,10,0,171.0,335.0,4.2,15.5,461.0,423.72,335.85
2018,4,7,10,15,255.0,340.0,4.25,15.7,536.0,500.56,396.0
2018,4,7,10,30,339.0,345.0,4.3,15.9,611.0,582.2,458.83
2018,4,7,10,45,291.5,368.0,4.35,16.1,601.0,585.88,459.88
2018,4,7,11,0,244.0,391.0,4.4,16.3,591.0,585.42,457.93
2018,4,7,11,15,171.5,378.0,4.5,16.4,520.0,517.92,405.87
2018,4,7,11,30,99.0,365.0,4.6,16.5,449.0,442.4,346.92
2018,4,7,11,45,83.5,363.5,4.7,16.55,434.5,431.9,338.71
2018,4,7,12,0,68.0,362.0,4.8,16.6,420.0,420.2,329.33
2018,4,7,12,15,73.5,379.5,4.9,16.6,442.5,446.96,350.05
2018,4,7,12,30,79.0,397.0,5.0,16.6,465.0,474.04,370.88
2018,4,7,12,45,101.0,360.5,5.05,16.55,446.0,472.42,371.02
2018,4,7,13,0,123.0,324.0,5.1,16.5,427.0,458.6,362.12
2018,4,7,13,15,126.0,320.0,5.15,16.45,424.0,459.97,363.79
2018,4,7,13,30,129.0,316.0,5.2,16.4,421.0,460.71,364.99
2018,4,7,13,45,155.0,332.0,5.25,16.3,454.0,505.31,400.48
2018,4,7,14,0,181.0,348.0,5.3,16.2,487.0,549.41,435.32
2018,4,7,14,15,186.0,333.0,5.3,16.0,471.0,537.73,427.58
2018,4,7,14,30,191.0,318.0,5.3,15.8,455.0,524.98,419.22
2018,4,7,14,45,237.0,299.5,5.3,15.55,460.5,559.26,448.23
2018,4,7,15,0,283.0,281.0,5.3,15.3,466.0,576.15,463.96
2018,4,7,15,15,377.0,242.0,5.3,15.3,470.5,607.8,492.34
2018,4,7,15,30,471.0,203.0,5.3,15.3,475.0,645.94,525.1
2018,4,7,15,45,495.0,180.5,5.15,14.7,445.0,624.4,510.98
2018,4,7,16,0,519.0,158.0,5.0,14.1,415.0,599.14,493.87
2018,4,7,16,15,517.0,141.0,4.85,13.7,374.0,557.39,462.38
2018,4,7,16,30,515.0,124.0,4.7,13.3,333.0,514.1,428.92
2018,4,7,16,45,496.5,106.5,4.5,12.9,285.5,458.21,384.01
2018,4,7,17,0,478.0,89.0,4.3,12.5,238.0,402.64,338.02
2018,4,7,17,15,432.0,76.5,3.9,11.95,192.0,338.93,283.45
2018,4,7,17,30,386.0,64.0,3.5,11.4,146.0,279.21,230.78
2018,4,7,17,45,303.0,54.0,3.1,10.85,107.5,211.18,170.05
2018,4,7,18,0,220.0,44.0,2.7,10.3,69.0,152.69,115.87
2018,4,7,18,15,123.5,27.0,2.55,9.95,39.5,82.97,26.52
2018,4,7,18,30,27.0,10.0,2.4,9.6,10.0,16.64,0.0
2018,4,7,18,45,13.5,5.0,2.25,9.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,5,45,56.5,11.0,1.55,7.0,14.0,10.48,0.0
2018,4,8,6,0,113.0,22.0,1.6,7.5,28.0,17.56,0.0
2018,4,8,6,15,236.5,36.5,1.95,8.05,66.5,28.6,18.52
2018,4,8,6,30,360.0,51.0,2.3,8.6,105.0,39.2,29.36
2018,4,8,6,45,449.0,60.5,2.6,9.15,155.0,46.44,36.39
2018,4,8,7,0,538.0,70.0,2.9,9.7,205.0,51.69,41.34
2018,4,8,7,15,596.0,77.0,3.0,10.05,258.5,60.46,49.3
2018,4,8,7,30,654.0,84.0,3.1,10.4,312.0,109.96,64.59
2018,4,8,7,45,695.0,89.0,3.2,10.75,365.5,162.67,102.13
2018,4,8,8,0,736.0,94.0,3.3,11.1,419.0,220.22,150.28
2018,4,8,8,15,764.0,98.0,3.25,11.55,470.0,278.12,201.96
2018,4,8,8,30,792.0,102.0,3.2,12.0,521.0,341.74,258.68
2018,4,8,8,45,811.5,106.0,3.2,12.4,568.5,401.17,311.48
2018,4,8,9,0,831.0,110.0,3.2,12.8,616.0,461.75,363.8
2018,4,8,9,15,849.5,111.5,3.15,13.2,659.0,520.38,412.91
2018,4,8,9,30,868.0,113.0,3.1,13.6,702.0,579.41,460.68
2018,4,8,9,45,883.0,113.0,3.05,14.0,739.5,635.11,504.39
2018,4,8,10,0,898.0,113.0,3.0,14.4,777.0,689.48,545.72
2018,4,8,10,15,905.5,115.0,3.0,14.7,807.0,739.65,583.09
2018,4,8,10,30,913.0,117.0,3.0,15.0,837.0,788.0,616.8
2018,4,8,10,45,917.5,119.5,3.0,15.3,860.0,832.47,646.72
2018,4,8,11,0,922.0,122.0,3.0,15.6,883.0,874.45,674.57
2018,4,8,11,15,925.0,123.0,3.0,15.85,897.5,911.04,698.53
2018,4,8,11,30,928.0,124.0,3.0,16.1,912.0,944.67,720.31
2018,4,8,11,45,928.5,124.5,3.0,16.35,918.0,972.43,738.0
2018,4,8,12,0,929.0,125.0,3.0,16.6,924.0,996.82,753.42
2018,4,8,12,15,929.0,125.0,3.0,16.75,923.0,1016.75,766.16
2018,4,8,12,30,929.0,125.0,3.0,16.9,922.0,1033.09,776.61
2018,4,8,12,45,927.5,123.5,3.0,17.1,912.0,1042.74,782.56
2018,4,8,13,0,926.0,122.0,3.0,17.3,902.0,1048.62,786.2
2018,4,8,13,15,921.5,121.0,2.95,17.35,884.0,1048.28,785.85
2018,4,8,13,30,917.0,120.0,2.9,17.4,866.0,1044.16,783.19
2018,4,8,13,45,910.0,118.5,2.85,17.5,840.0,1033.29,776.08
2018,4,8,14,0,903.0,117.0,2.8,17.6,814.0,1018.79,766.74
2018,4,8,14,15,893.5,115.0,2.8,17.6,781.5,997.79,753.96
2018,4,8,14,30,884.0,113.0,2.8,17.6,749.0,973.48,739.03
2018,4,8,14,45,871.5,110.5,2.75,17.55,710.0,950.71,724.92
2018,4,8,15,0,859.0,108.0,2.7,17.5,671.0,916.78,703.13
2018,4,8,15,15,842.0,105.5,2.7,17.5,626.5,876.23,676.99
2018,4,8,15,30,825.0,103.0,2.7,17.5,582.0,833.51,649.09
2018,4,8,15,45,801.0,100.0,2.65,17.25,533.0,782.65,615.23
2018,4,8,16,0,777.0,97.0,2.6,17.0,484.0,730.69,580.03
2018,4,8,16,15,743.0,93.0,2.45,16.6,431.5,673.1,539.7
2018,4,8,16,30,709.0,89.0,2.3,16.2,379.0,612.64,495.46
2018,4,8,16,45,661.5,83.5,2.15,15.75,325.0,542.67,441.77
2018,4,8,17,0,614.0,78.0,2.0,15.3,271.0,475.35,388.38
2018,4,8,17,15,545.0,71.0,1.9,14.45,218.5,397.73,325.45
2018,4,8,17,30,476.0,64.0,1.8,13.6,166.0,325.81,264.77
2018,4,8,17,45,371.5,53.0,1.7,12.7,119.5,240.56,191.62
2018,4,8,18,0,267.0,42.0,1.6,11.8,73.0,167.57,126.69
2018,4,8,18,15,154.5,26.0,1.65,11.35,42.0,92.1,36.73
2018,4,8,18,30,42.0,10.0,1.7,10.9,11.0,20.61,0.0
2018,4,8,18,45,21.0,5.0,1.7,10.45,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,45,14.0,9.5,1.25,6.9,10.5,9.05,0.0
2018,4,9,6,0,28.0,19.0,1.2,7.3,21.0,16.62,0.0
2018,4,9,6,15,73.0,37.5,1.55,7.95,47.5,31.76,21.55
2018,4,9,6,30,118.0,56.0,1.9,8.6,74.0,44.69,34.33
2018,4,9,6,45,141.0,75.0,2.25,9.3,105.0,58.71,47.44
2018,4,9,7,0,164.0,94.0,2.6,10.0,136.0,72.21,59.79
2018,4,9,7,15,206.0,114.5,2.6,10.5,179.0,89.78,69.97
2018,4,9,7,30,248.0,135.0,2.6,11.0,222.0,125.23,92.34
2018,4,9,7,45,279.5,153.5,2.65,11.5,266.5,163.2,120.67
2018,4,9,8,0,311.0,172.0,2.7,12.0,311.0,205.16,154.53
2018,4,9,8,15,307.5,194.5,2.65,12.6,345.0,245.15,188.86
2018,4,9,8,30,304.0,217.0,2.6,13.2,379.0,284.87,222.63
2018,4,9,8,45,284.0,243.0,2.55,13.75,405.0,320.94,252.99
2018,4,9,9,0,264.0,269.0,2.5,14.3,431.0,354.83,280.52
2018,4,9,9,15,345.0,265.5,2.5,14.9,492.0,410.33,324.07
2018,4,9,9,30,426.0,262.0,2.5,15.5,553.0,474.44,373.79
2018,4,9,9,45,590.0,219.0,2.45,16.1,644.5,560.57,440.23
2018,4,9,10,0,754.0,176.0,2.4,16.7,736.0,658.91,514.23
2018,4,9,10,15,814.0,158.5,2.35,17.15,784.5,721.66,559.74
2018,4,9,10,30,874.0,141.0,2.3,17.6,833.0,786.93,605.71
2018,4,9,10,45,881.5,141.0,2.3,18.05,855.5,830.66,633.85
2018,4,9,11,0,889.0,141.0,2.3,18.5,878.0,872.21,660.3
2018,4,9,11,15,894.0,141.0,2.2,18.8,893.0,904.03,679.3
2018,4,9,11,30,899.0,141.0,2.1,19.1,908.0,937.57,699.26
2018,4,9,11,45,897.0,142.5,2.05,19.45,912.5,963.36,714.21
2018,4,9,12,0,895.0,144.0,2.0,19.8,917.0,985.77,726.93
2018,4,9,12,15,901.0,140.0,2.0,20.0,917.0,1006.81,739.79
2018,4,9,12,30,907.0,136.0,2.0,20.2,917.0,1024.48,750.52
2018,4,9,12,45,910.5,131.5,1.95,20.45,908.5,1035.69,756.4
2018,4,9,13,0,914.0,127.0,1.9,20.7,900.0,1043.22,760.08
2018,4,9,13,15,884.5,137.5,1.8,20.85,873.0,1030.26,750.41
2018,4,9,13,30,855.0,148.0,1.7,21.0,846.0,1023.27,744.92
2018,4,9,13,45,678.5,218.0,1.65,21.2,761.5,929.48,683.96
2018,4,9,14,0,502.0,288.0,1.6,21.4,677.0,824.28,611.07
2018,4,9,14,15,506.5,272.0,1.4,21.5,651.0,807.02,599.54
2018,4,9,14,30,511.0,256.0,1.2,21.6,625.0,787.19,585.28
2018,4,9,14,45,469.5,254.5,1.05,21.7,580.0,738.06,550.6
2018,4,9,15,0,428.0,253.0,0.9,21.8,535.0,688.68,515.79
2018,4,9,15,15,435.5,232.0,0.9,21.8,502.5,661.23,499.09
2018,4,9,15,30,443.0,211.0,0.9,21.8,470.0,631.42,480.26
2018,4,9,15,45,474.0,183.5,0.45,21.85,439.5,611.0,463.35
2018,4,9,16,0,505.0,156.0,0.0,21.9,409.0,586.25,443.63
2018,4,9,16,15,508.0,137.0,0.15,21.5,369.0,546.36,418.63
2018,4,9,16,30,511.0,118.0,0.3,21.1,329.0,504.47,391.8
2018,4,9,16,45,395.5,114.0,0.45,20.75,264.0,402.28,317.05
2018,4,9,17,0,280.0,110.0,0.6,20.4,199.0,299.71,238.88
2018,4,9,17,15,297.5,90.0,0.75,19.4,169.0,282.25,226.0
2018,4,9,17,30,315.0,70.0,0.9,18.4,139.0,251.81,200.65
2018,4,9,17,45,188.0,54.5,1.0,17.45,92.5,153.0,119.1
2018,4,9,18,0,61.0,39.0,1.1,16.5,46.0,71.16,51.09
2018,4,9,18,15,37.0,24.0,1.2,15.95,27.5,41.88,16.41
2018,4,9,18,30,13.0,9.0,1.3,15.4,9.0,12.01,0.0
2018,4,9,18,45,6.5,4.5,1.4,14.85,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.0,2.25,10.55,5.0,4.77,0.0
2018,4,10,6,0,0.0,10.0,2.3,10.7,10.0,9.26,0.0
2018,4,10,6,15,0.0,21.5,2.4,11.1,21.5,19.95,11.41
2018,4,10,6,30,0.0,33.0,2.5,11.5,33.0,30.65,21.58
2018,4,10,6,45,0.0,49.0,2.65,11.9,49.0,45.3,35.04
2018,4,10,7,0,0.0,65.0,2.8,12.3,65.0,59.46,47.9
2018,4,10,7,15,19.5,90.0,2.85,12.55,97.0,78.59,61.67
2018,4,10,7,30,39.0,115.0,2.9,12.8,129.0,102.83,80.77
2018,4,10,7,45,31.5,134.5,2.95,13.1,147.0,121.91,96.58
2018,4,10,8,0,24.0,154.0,3.0,13.4,165.0,143.3,114.39
2018,4,10,8,15,19.0,149.0,3.1,13.55,158.5,140.64,112.08
2018,4,10,8,30,14.0,144.0,3.2,13.7,152.0,136.69,108.71
2018,4,10,8,45,47.0,203.5,3.3,13.8,232.0,201.3,160.92
2018,4,10,9,0,80.0,263.0,3.4,13.9,312.0,271.82,217.24
2018,4,10,9,15,60.0,267.5,3.45,14.0,305.5,273.05,217.92
2018,4,10,9,30,40.0,272.0,3.5,14.1,299.0,271.73,216.47
2018,4,10,9,45,47.5,295.5,3.55,14.25,329.5,301.76,239.95
2018,4,10,10,0,55.0,319.0,3.6,14.4,360.0,332.85,263.98
2018,4,10,10,15,69.0,344.0,3.55,14.5,397.5,370.84,293.29
2018,4,10,10,30,83.0,369.0,3.5,14.6,435.0,410.39,323.49
2018,4,10,10,45,110.5,384.5,3.45,14.7,475.0,457.53,359.57
2018,4,10,11,0,138.0,400.0,3.4,14.8,515.0,502.93,393.95
2018,4,10,11,15,86.5,369.0,3.35,14.85,441.5,430.43,337.49
2018,4,10,11,30,35.0,338.0,3.3,14.9,368.0,359.3,281.57
2018,4,10,11,45,33.0,338.5,3.25,14.9,367.0,360.91,282.86
2018,4,10,12,0,31.0,339.0,3.2,14.9,366.0,362.24,283.72
2018,4,10,12,15,54.5,373.5,3.25,14.9,420.5,422.47,330.55
2018,4,10,12,30,78.0,408.0,3.3,14.9,475.0,484.25,377.74
2018,4,10,12,45,90.0,389.5,3.35,14.85,466.5,479.88,375.15
2018,4,10,13,0,102.0,371.0,3.4,14.8,458.0,487.75,382.03
2018,4,10,13,15,54.5,276.5,3.45,14.8,323.0,330.53,261.13
2018,4,10,13,30,7.0,182.0,3.5,14.8,188.0,179.59,140.97
2018,4,10,13,45,35.5,249.0,3.55,14.75,277.0,284.9,226.3
2018,4,10,14,0,64.0,316.0,3.6,14.7,366.0,385.54,305.72
2018,4,10,14,15,81.0,326.5,3.65,14.55,387.0,414.69,329.12
2018,4,10,14,30,98.0,337.0,3.7,14.4,408.0,443.67,352.64
2018,4,10,14,45,63.0,292.5,3.75,14.3,337.0,361.46,288.6
2018,4,10,15,0,28.0,248.0,3.8,14.2,266.0,280.5,224.48
2018,4,10,15,15,34.0,233.5,3.8,14.2,254.0,270.64,217.66
2018,4,10,15,30,40.0,219.0,3.8,14.2,242.0,260.32,210.25
2018,4,10,15,45,91.0,218.0,3.9,13.9,265.5,301.6,246.19
2018,4,10,16,0,142.0,217.0,4.0,13.6,289.0,351.15,288.27
2018,4,10,16,15,81.5,174.0,3.95,13.4,214.5,241.77,198.82
2018,4,10,16,30,21.0,131.0,3.9,13.2,140.0,141.96,115.23
2018,4,10,16,45,42.5,93.0,3.85,13.0,107.5,120.75,98.45
2018,4,10,17,0,64.0,55.0,3.8,12.8,75.0,97.09,78.94
2018,4,10,17,15,57.5,57.5,3.45,12.2,73.0,94.01,75.96
2018,4,10,17,30,51.0,60.0,3.1,11.6,71.0,92.53,74.03
2018,4,10,17,45,65.5,42.0,2.75,11.05,52.5,76.11,59.01
2018,4,10,18,0,80.0,24.0,2.4,10.5,34.0,62.81,45.64
2018,4,10,18,15,80.0,18.5,2.4,10.1,24.5,58.17,28.23
2018,4,10,18,30,80.0,13.0,2.4,9.7,15.0,33.57,0.0
2018,4,10,18,45,40.0,6.5,2.4,9.25,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,11,5,45,6.0,7.5,2.55,8.3,8.0,7.15,0.0
2018,4,11,6,0,12.0,15.0,2.5,8.4,16.0,14.1,1.21
2018,4,11,6,15,6.0,26.0,2.6,8.7,26.5,24.15,15.32
2018,4,11,6,30,0.0,37.0,2.7,9.0,37.0,34.38,25.21
2018,4,11,6,45,25.5,54.0,2.85,9.35,60.5,48.5,38.33
2018,4,11,7,0,51.0,71.0,3.0,9.7,84.0,62.76,51.38
2018,4,11,7,15,161.5,94.5,3.0,9.95,150.0,76.4,58.3
2018,4,11,7,30,272.0,118.0,3.0,10.2,216.0,116.49,83.89
2018,4,11,7,45,243.0,138.0,3.0,10.45,235.5,147.96,109.99
2018,4,11,8,0,214.0,158.0,3.0,10.7,255.0,176.16,135.32
2018,4,11,8,15,305.5,179.5,2.95,10.9,335.5,234.33,181.66
2018,4,11,8,30,397.0,201.0,2.9,11.1,416.0,301.74,236.42
2018,4,11,8,45,344.5,233.0,2.85,11.25,431.0,337.25,267.97
2018,4,11,9,0,292.0,265.0,2.8,11.4,446.0,365.05,291.87
2018,4,11,9,15,291.5,287.0,2.9,11.55,478.0,404.25,323.73
2018,4,11,9,30,291.0,309.0,3.0,11.7,510.0,443.26,354.72
2018,4,11,9,45,342.0,311.5,3.05,11.85,559.5,495.39,395.89
2018,4,11,10,0,393.0,314.0,3.1,12.0,609.0,551.7,439.74
2018,4,11,10,15,301.0,349.0,3.3,12.05,580.0,542.58,431.5
2018,4,11,10,30,209.0,384.0,3.5,12.1,551.0,521.48,413.79
2018,4,11,10,45,165.0,397.5,3.65,12.15,531.5,512.48,406.04
2018,4,11,11,0,121.0,411.0,3.8,12.2,512.0,499.77,395.15
2018,4,11,11,15,173.0,414.5,4.0,12.2,561.5,555.63,439.36
2018,4,11,11,30,225.0,418.0,4.2,12.2,611.0,614.23,485.15
2018,4,11,11,45,274.0,414.0,4.4,12.2,651.0,673.19,530.96
2018,4,11,12,0,323.0,410.0,4.6,12.2,691.0,725.84,572.01
2018,4,11,12,15,328.5,407.0,4.7,12.2,692.5,738.72,582.06
2018,4,11,12,30,334.0,404.0,4.8,12.2,694.0,750.25,591.39
2018,4,11,12,45,254.5,408.0,4.9,12.2,627.5,684.47,540.9
2018,4,11,13,0,175.0,412.0,5.0,12.2,561.0,603.47,478.53
2018,4,11,13,15,138.0,401.5,5.05,12.1,517.5,559.21,444.7
2018,4,11,13,30,101.0,391.0,5.1,12.0,474.0,500.37,399.2
2018,4,11,13,45,166.5,371.0,5.1,11.95,503.0,559.0,447.62
2018,4,11,14,0,232.0,351.0,5.1,11.9,532.0,616.23,494.15
2018,4,11,14,15,397.0,294.5,5.05,11.8,589.5,725.9,583.38
2018,4,11,14,30,562.0,238.0,5.0,11.7,647.0,816.27,656.49
2018,4,11,14,45,407.5,255.0,4.95,11.6,543.5,681.21,551.53
2018,4,11,15,0,253.0,272.0,4.9,11.5,440.0,538.29,438.7
2018,4,11,15,15,192.5,250.0,4.9,11.5,373.0,441.32,362.42
2018,4,11,15,30,132.0,228.0,4.9,11.5,306.0,360.79,297.27
2018,4,11,15,45,166.5,220.5,4.9,11.5,310.5,377.75,312.97
2018,4,11,16,0,201.0,213.0,4.9,11.5,315.0,391.92,326.02
2018,4,11,16,15,186.0,188.0,4.8,11.3,274.5,345.72,288.95
2018,4,11,16,30,171.0,163.0,4.7,11.1,234.0,300.07,251.87
2018,4,11,16,45,98.5,117.0,4.55,10.85,156.5,192.83,161.38
2018,4,11,17,0,26.0,71.0,4.4,10.6,79.0,85.7,68.98
2018,4,11,17,15,13.0,49.5,4.35,10.4,53.5,54.92,42.22
2018,4,11,17,30,0.0,28.0,4.3,10.2,28.0,25.97,16.87
2018,4,11,17,45,0.0,24.0,4.25,9.95,24.0,22.26,13.46
2018,4,11,18,0,0.0,20.0,4.2,9.7,20.0,18.55,9.87
2018,4,11,18,15,0.0,12.0,4.35,9.45,12.0,11.12,1.54
2018,4,11,18,30,0.0,4.0,4.5,9.2,4.0,3.81,0.0
2018,4,11,18,45,0.0,2.0,4.65,8.9,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,4.1,2.0,0.0,0.0
2018,4,12,5,45,106.0,15.5,1.85,4.7,22.5,14.77,0.0
2018,4,12,6,0,204.0,29.0,1.9,5.3,43.0,23.09,8.27
2018,4,12,6,15,325.0,40.5,2.2,5.95,85.0,32.93,23.38
2018,4,12,6,30,446.0,52.0,2.5,6.6,127.0,40.69,31.22
2018,4,12,6,45,522.5,60.0,2.8,7.2,178.0,44.85,35.37
2018,4,12,7,0,599.0,68.0,3.1,7.8,229.0,48.89,39.16
2018,4,12,7,15,649.0,74.5,3.2,8.2,283.0,67.25,42.32
2018,4,12,7,30,699.0,81.0,3.3,8.6,337.0,119.49,69.42
2018,4,12,7,45,734.0,86.0,3.45,9.0,390.5,174.38,110.88
2018,4,12,8,0,769.0,91.0,3.6,9.4,444.0,236.96,164.73
2018,4,12,8,15,792.5,95.5,3.55,9.8,494.5,295.72,218.03
2018,4,12,8,30,816.0,100.0,3.5,10.2,545.0,356.63,273.2
2018,4,12,8,45,831.5,105.0,3.5,10.55,592.0,416.74,327.0
2018,4,12,9,0,847.0,110.0,3.5,10.9,639.0,477.52,379.78
2018,4,12,9,15,855.5,115.5,3.45,11.2,680.0,535.64,428.82
2018,4,12,9,30,864.0,121.0,3.4,11.5,721.0,593.13,475.68
2018,4,12,9,45,868.0,127.0,3.4,11.75,756.0,647.51,518.84
2018,4,12,10,0,872.0,133.0,3.4,12.0,791.0,700.33,559.54
2018,4,12,10,15,879.5,135.5,3.35,12.2,820.5,750.47,597.15
2018,4,12,10,30,887.0,138.0,3.3,12.4,850.0,798.89,631.68
2018,4,12,10,45,740.5,186.0,3.3,12.6,791.5,770.87,609.23
2018,4,12,11,0,594.0,234.0,3.3,12.8,733.0,728.76,575.5
2018,4,12,11,15,456.0,296.0,3.35,12.9,682.5,693.96,546.68
2018,4,12,11,30,318.0,358.0,3.4,13.0,632.0,644.27,506.24
2018,4,12,11,45,521.5,293.0,3.5,13.1,746.5,785.45,615.65
2018,4,12,12,0,725.0,228.0,3.6,13.2,861.0,928.7,721.33
2018,4,12,12,15,804.0,192.5,3.7,13.2,893.5,979.52,756.33
2018,4,12,12,30,883.0,157.0,3.8,13.2,926.0,1034.9,795.05
2018,4,12,12,45,871.0,161.5,3.95,13.25,913.0,1040.4,799.57
2018,4,12,13,0,859.0,166.0,4.1,13.3,900.0,1042.13,802.03
2018,4,12,13,15,854.5,164.0,4.2,13.25,882.0,1040.76,802.47
2018,4,12,13,30,850.0,162.0,4.3,13.2,864.0,1035.75,800.67
2018,4,12,13,45,843.5,159.5,4.35,13.15,838.5,1024.64,794.53
2018,4,12,14,0,837.0,157.0,4.4,13.1,813.0,1010.02,786.07
2018,4,12,14,15,826.5,154.5,4.4,13.0,780.5,988.14,772.27
2018,4,12,14,30,816.0,152.0,4.4,12.9,748.0,963.11,756.3
2018,4,12,14,45,802.5,148.5,4.4,12.8,709.5,931.22,735.44
2018,4,12,15,0,789.0,145.0,4.4,12.7,671.0,902.15,716.57
2018,4,12,15,15,770.0,141.0,4.4,12.7,626.5,859.85,687.62
2018,4,12,15,30,751.0,137.0,4.4,12.7,582.0,815.72,657.12
2018,4,12,15,45,726.5,132.0,4.25,12.4,533.5,764.44,620.67
2018,4,12,16,0,702.0,127.0,4.1,12.1,485.0,712.34,583.23
2018,4,12,16,15,671.0,120.0,3.9,11.8,433.5,652.72,538.66
2018,4,12,16,30,640.0,113.0,3.7,11.5,382.0,593.54,492.88
2018,4,12,16,45,597.5,104.5,3.5,11.2,329.5,526.08,439.22
2018,4,12,17,0,555.0,96.0,3.3,10.9,277.0,460.9,385.84
2018,4,12,17,15,493.0,86.0,3.05,10.25,225.5,383.88,321.42
2018,4,12,17,30,431.0,76.0,2.8,9.6,174.0,315.97,262.51
2018,4,12,17,45,341.0,63.0,2.5,8.95,128.0,238.36,194.14
2018,4,12,18,0,251.0,50.0,2.2,8.3,82.0,170.73,133.16
2018,4,12,18,15,148.0,32.0,2.25,8.0,48.5,100.04,59.9
2018,4,12,18,30,45.0,14.0,2.3,7.7,15.0,25.31,0.0
2018,4,12,18,45,22.5,7.0,2.35,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,2.9,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,3.6,2.0,0.0,0.0
2018,4,13,5,45,88.5,16.0,2.05,4.25,22.5,15.25,0.0
2018,4,13,6,0,171.0,30.0,2.2,4.9,43.0,23.79,10.56
2018,4,13,6,15,288.0,43.5,2.35,5.6,85.0,33.78,24.31
2018,4,13,6,30,405.0,57.0,2.5,6.3,127.0,45.09,35.3
2018,4,13,6,45,486.5,65.5,2.7,7.05,178.0,49.44,39.6
2018,4,13,7,0,568.0,74.0,2.9,7.8,229.0,53.67,43.52
2018,4,13,7,15,621.5,80.0,3.2,8.55,282.5,73.05,46.55
2018,4,13,7,30,675.0,86.0,3.5,9.3,336.0,123.61,73.33
2018,4,13,7,45,713.5,90.0,3.8,10.1,389.5,176.8,113.43
2018,4,13,8,0,752.0,94.0,4.1,10.9,443.0,234.43,162.76
2018,4,13,8,15,777.5,98.5,4.2,11.45,494.0,296.52,218.47
2018,4,13,8,30,803.0,103.0,4.3,12.0,545.0,357.21,273.13
2018,4,13,8,45,822.5,106.5,4.35,12.55,592.0,416.75,326.06
2018,4,13,9,0,842.0,110.0,4.4,13.1,639.0,477.39,378.43
2018,4,13,9,15,859.5,111.0,4.35,13.5,682.0,535.52,427.29
2018,4,13,9,30,877.0,112.0,4.3,13.9,725.0,593.88,474.73
2018,4,13,9,45,891.0,112.5,4.25,14.35,762.0,649.75,518.66
2018,4,13,10,0,905.0,113.0,4.2,14.8,799.0,704.05,560.03
2018,4,13,10,15,912.0,114.5,4.15,15.15,828.0,753.35,596.79
2018,4,13,10,30,919.0,116.0,4.1,15.5,857.0,800.75,629.32
2018,4,13,10,45,923.0,117.5,4.05,15.85,878.5,843.68,658.18
2018,4,13,11,0,927.0,119.0,4.0,16.2,900.0,884.05,684.89
2018,4,13,11,15,928.0,120.5,3.9,16.45,913.5,919.13,707.59
2018,4,13,11,30,929.0,122.0,3.8,16.7,927.0,951.13,727.94
2018,4,13,11,45,927.5,124.0,3.75,17.0,932.5,978.15,744.89
2018,4,13,12,0,926.0,126.0,3.7,17.3,938.0,1001.74,759.47
2018,4,13,12,15,926.0,125.5,3.65,17.5,936.0,1020.7,771.2
2018,4,13,12,30,926.0,125.0,3.6,17.7,934.0,1036.1,780.6
2018,4,13,12,45,925.0,123.5,3.55,17.9,924.0,1045.82,786.29
2018,4,13,13,0,924.0,122.0,3.5,18.1,914.0,1051.81,789.63
2018,4,13,13,15,920.0,121.0,3.45,18.25,896.5,1051.59,789.13
2018,4,13,13,30,916.0,120.0,3.4,18.4,879.0,1047.62,786.32
2018,4,13,13,45,910.0,118.5,3.3,18.55,853.5,1037.4,779.11
2018,4,13,14,0,904.0,117.0,3.2,18.7,828.0,1023.56,769.65
2018,4,13,14,15,887.0,118.0,3.1,18.7,792.5,998.3,753.11
2018,4,13,14,30,870.0,119.0,3.0,18.7,757.0,978.46,740.39
2018,4,13,14,45,845.5,118.5,2.95,18.75,712.0,938.55,714.28
2018,4,13,15,0,821.0,118.0,2.9,18.8,667.0,896.38,686.64
2018,4,13,15,15,811.0,112.0,2.9,18.8,624.5,858.81,662.49
2018,4,13,15,30,801.0,106.0,2.9,18.8,582.0,818.79,636.33
2018,4,13,15,45,780.5,102.0,2.55,18.5,534.5,770.27,602.32
2018,4,13,16,0,760.0,98.0,2.2,18.2,487.0,720.52,567.07
2018,4,13,16,15,733.5,93.5,1.95,17.75,437.5,668.18,530.37
2018,4,13,16,30,707.0,89.0,1.7,17.3,388.0,612.59,489.84
2018,4,13,16,45,667.0,83.5,1.45,16.8,336.0,547.41,440.13
2018,4,13,17,0,627.0,78.0,1.2,16.3,284.0,484.22,390.43
2018,4,13,17,15,554.0,70.0,1.2,15.45,228.0,402.5,326.16
2018,4,13,17,30,481.0,62.0,1.2,14.6,172.0,327.13,264.3
2018,4,13,17,45,402.5,52.0,1.2,13.75,128.0,254.04,202.04
2018,4,13,18,0,324.0,42.0,1.2,12.9,84.0,188.96,144.47
2018,4,13,18,15,201.0,28.0,1.25,12.4,50.0,112.34,68.89
2018,4,13,18,30,78.0,14.0,1.3,11.9,16.0,34.12,0.0
2018,4,13,18,45,39.0,7.0,1.3,11.4,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,15.25,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,23.73,11.62
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,33.29,23.65
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,41.03,31.23
