Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,36.0,11.0,1.8,7.05,13.0,10.48,0.0
2018,5,4,5,30,72.0,22.0,2.1,7.6,26.0,18.28,1.02
2018,5,4,5,45,144.5,37.5,2.45,8.15,56.5,30.61,20.73
2018,5,4,6,0,217.0,53.0,2.8,8.7,87.0,40.39,30.51
2018,5,4,6,15,306.0,64.0,2.85,9.3,131.5,47.69,37.54
2018,5,4,6,30,395.0,75.0,2.9,9.9,176.0,54.69,44.04
2018,5,4,6,45,487.0,81.0,3.0,10.5,233.5,57.26,46.32
2018,5,4,7,0,579.0,87.0,3.1,11.1,291.0,71.38,47.62
2018,5,4,7,15,581.0,102.0,2.9,11.8,334.5,120.96,74.95
2018,5,4,7,30,583.0,117.0,2.7,12.5,378.0,171.05,112.87
2018,5,4,7,45,626.0,121.0,2.5,13.2,431.0,220.38,153.06
2018,5,4,8,0,669.0,125.0,2.3,13.9,484.0,274.65,199.29
2018,5,4,8,15,628.5,149.0,2.1,14.6,511.0,324.14,243.93
2018,5,4,8,30,588.0,173.0,1.9,15.3,538.0,368.76,282.84
2018,5,4,8,45,614.0,180.0,1.7,15.95,585.0,422.26,326.06
2018,5,4,9,0,640.0,187.0,1.5,16.6,632.0,477.92,369.27
2018,5,4,9,15,622.5,209.0,1.4,17.25,662.0,525.29,404.82
2018,5,4,9,30,605.0,231.0,1.3,17.9,692.0,569.95,436.79
2018,5,4,9,45,728.5,185.0,1.2,18.55,764.5,640.78,488.19
2018,5,4,10,0,852.0,139.0,1.1,19.2,837.0,720.61,544.02
2018,5,4,10,15,873.0,133.5,1.15,19.8,869.0,768.87,576.12
2018,5,4,10,30,894.0,128.0,1.2,20.4,901.0,817.53,606.82
2018,5,4,10,45,912.0,121.5,1.2,21.0,925.5,861.72,633.41
2018,5,4,11,0,930.0,115.0,1.2,21.6,950.0,904.28,658.54
2018,5,4,11,15,820.0,184.0,1.25,22.15,928.0,910.58,661.0
2018,5,4,11,30,710.0,253.0,1.3,22.7,906.0,908.44,658.32
2018,5,4,11,45,636.0,300.5,1.3,23.25,888.0,906.96,653.82
2018,5,4,12,0,562.0,348.0,1.3,23.8,870.0,901.09,646.41
2018,5,4,12,15,542.0,356.0,1.25,24.2,858.0,904.08,646.29
2018,5,4,12,30,522.0,364.0,1.2,24.6,846.0,904.23,644.28
2018,5,4,12,45,545.0,348.0,1.15,25.0,846.5,920.38,653.79
2018,5,4,13,0,568.0,332.0,1.1,25.4,847.0,934.12,661.55
2018,5,4,13,15,595.0,308.5,1.15,25.55,838.5,941.43,667.89
2018,5,4,13,30,622.0,285.0,1.2,25.7,830.0,947.87,673.8
2018,5,4,13,45,599.0,282.5,1.3,25.8,795.0,921.14,658.49
2018,5,4,14,0,576.0,280.0,1.4,25.9,760.0,889.85,640.46
2018,5,4,14,15,698.0,213.0,1.55,25.85,773.0,936.42,676.0
2018,5,4,14,30,820.0,146.0,1.7,25.8,786.0,965.11,697.0
2018,5,4,14,45,825.5,134.0,1.9,25.7,752.0,941.3,685.37
2018,5,4,15,0,831.0,122.0,2.1,25.6,718.0,913.89,671.57
2018,5,4,15,15,821.5,116.0,2.1,25.6,675.5,876.38,648.56
2018,5,4,15,30,812.0,110.0,2.1,25.6,633.0,836.44,623.79
2018,5,4,15,45,806.5,104.5,2.4,25.0,591.5,798.17,603.54
2018,5,4,16,0,801.0,99.0,2.7,24.4,550.0,757.61,580.66
2018,5,4,16,15,776.5,96.0,2.8,23.7,500.0,703.61,546.36
2018,5,4,16,30,752.0,93.0,2.9,23.0,450.0,649.3,510.73
2018,5,4,16,45,721.0,87.0,3.0,22.25,397.5,590.09,468.55
2018,5,4,17,0,690.0,81.0,3.1,21.5,345.0,529.28,423.47
2018,5,4,17,15,646.0,75.0,3.15,20.4,293.0,462.65,372.26
2018,5,4,17,30,602.0,69.0,3.2,19.3,241.0,399.13,321.24
2018,5,4,17,45,536.0,61.5,3.2,18.2,191.5,327.47,261.53
2018,5,4,18,0,470.0,54.0,3.2,17.1,142.0,262.06,204.98
2018,5,4,18,15,366.5,43.0,3.25,16.15,99.0,186.99,140.04
2018,5,4,18,30,263.0,32.0,3.3,15.2,56.0,123.58,80.67
2018,5,4,18,45,147.0,18.5,3.3,14.25,30.5,50.66,0.0
2018,5,4,19,0,31.0,5.0,3.3,13.3,5.0,4.77,0.0
2018,5,4,19,15,15.5,2.5,3.35,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,8.85,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,5,5,5,15,7.0,7.0,2.5,9.35,7.0,6.67,0.0
2018,5,5,5,30,7.0,12.0,2.6,9.7,12.0,11.28,0.0
2018,5,5,5,45,3.5,19.5,2.65,10.05,19.5,18.09,9.93
2018,5,5,6,0,0.0,27.0,2.7,10.4,27.0,25.05,16.71
2018,5,5,6,15,0.0,29.5,2.65,10.7,29.5,27.37,19.09
2018,5,5,6,30,0.0,32.0,2.6,11.0,32.0,29.69,21.31
2018,5,5,6,45,0.0,54.0,2.55,11.3,54.0,50.19,39.83
2018,5,5,7,0,0.0,76.0,2.5,11.6,76.0,70.2,54.91
2018,5,5,7,15,1.0,102.5,2.5,11.9,103.0,93.42,74.36
2018,5,5,7,30,2.0,129.0,2.5,12.2,130.0,116.88,93.69
2018,5,5,7,45,30.5,162.5,2.5,12.55,179.0,148.24,118.14
2018,5,5,8,0,59.0,196.0,2.5,12.9,228.0,186.68,148.41
2018,5,5,8,15,216.0,221.5,2.6,13.15,353.5,256.3,201.1
2018,5,5,8,30,373.0,247.0,2.7,13.4,479.0,352.62,276.34
2018,5,5,8,45,373.5,267.0,2.8,13.7,513.5,394.36,310.53
2018,5,5,9,0,374.0,287.0,2.9,14.0,548.0,435.97,344.01
2018,5,5,9,15,335.0,317.0,2.85,14.75,560.5,464.57,365.55
2018,5,5,9,30,296.0,347.0,2.8,15.5,573.0,489.08,383.0
2018,5,5,9,45,331.0,353.0,2.75,16.2,616.5,535.95,417.66
2018,5,5,10,0,366.0,359.0,2.7,16.9,660.0,585.4,453.43
2018,5,5,10,15,343.5,379.5,2.6,17.6,669.0,608.27,467.83
2018,5,5,10,30,321.0,400.0,2.5,18.3,678.0,628.72,480.16
2018,5,5,10,45,273.0,417.5,2.35,19.0,658.0,623.33,473.04
2018,5,5,11,0,225.0,435.0,2.2,19.7,638.0,609.71,460.14
2018,5,5,11,15,179.0,446.0,2.25,19.7,609.0,591.22,445.92
2018,5,5,11,30,133.0,457.0,2.3,19.7,580.0,569.49,429.21
2018,5,5,11,45,142.5,462.0,2.3,19.7,594.0,590.85,444.78
2018,5,5,12,0,152.0,467.0,2.3,19.7,608.0,612.1,459.96
2018,5,5,12,15,148.0,466.5,2.55,19.4,603.5,614.4,462.95
2018,5,5,12,30,144.0,466.0,2.8,19.1,599.0,615.8,465.41
2018,5,5,12,45,101.5,415.5,3.05,18.75,509.0,514.94,393.3
2018,5,5,13,0,59.0,365.0,3.3,18.4,419.0,422.7,325.53
2018,5,5,13,15,48.0,330.5,3.55,17.9,373.5,377.65,292.87
2018,5,5,13,30,37.0,296.0,3.8,17.4,328.0,332.08,258.94
2018,5,5,13,45,50.0,326.0,4.1,16.95,368.5,377.37,295.2
2018,5,5,14,0,63.0,356.0,4.4,16.5,409.0,423.12,331.66
2018,5,5,14,15,71.0,352.0,4.5,16.05,409.5,427.61,336.48
2018,5,5,14,30,79.0,348.0,4.6,15.6,410.0,431.66,341.17
2018,5,5,14,45,76.0,332.0,4.75,15.1,389.0,411.7,327.17
2018,5,5,15,0,73.0,316.0,4.9,14.6,368.0,391.52,312.91
2018,5,5,15,15,88.0,299.0,4.9,14.6,358.5,386.11,310.07
2018,5,5,15,30,103.0,282.0,4.9,14.6,349.0,379.49,306.2
2018,5,5,15,45,132.5,263.0,5.1,14.4,342.5,392.93,319.05
2018,5,5,16,0,162.0,244.0,5.3,14.2,336.0,391.6,320.17
2018,5,5,16,15,163.5,217.5,5.15,14.15,303.0,357.92,294.03
2018,5,5,16,30,165.0,191.0,5.0,14.1,270.0,323.51,266.99
2018,5,5,16,45,227.5,155.0,4.85,14.1,250.5,327.16,271.75
2018,5,5,17,0,290.0,119.0,4.7,14.1,231.0,313.74,261.83
2018,5,5,17,15,424.0,96.5,4.4,13.7,233.0,358.74,299.16
2018,5,5,17,30,558.0,74.0,4.1,13.3,235.0,382.67,316.65
2018,5,5,17,45,482.5,65.5,3.75,12.95,184.5,307.86,251.53
2018,5,5,18,0,407.0,57.0,3.4,12.6,134.0,240.4,191.74
2018,5,5,18,15,307.5,45.0,3.4,12.1,93.0,167.96,128.11
2018,5,5,18,30,208.0,33.0,3.4,11.6,52.0,109.27,73.52
2018,5,5,18,45,113.0,19.0,3.45,11.1,28.5,51.98,0.0
2018,5,5,19,0,18.0,5.0,3.5,10.6,5.0,7.85,0.0
2018,5,5,19,15,9.0,2.5,3.6,10.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,6.5,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,5,6,5,15,39.0,13.0,2.4,7.25,15.5,12.39,0.0
2018,5,6,5,30,68.0,24.0,2.7,7.9,29.0,19.88,5.39
2018,5,6,5,45,120.0,40.5,3.0,8.5,57.0,32.9,22.95
2018,5,6,6,0,172.0,57.0,3.3,9.1,85.0,45.55,35.15
2018,5,6,6,15,204.5,75.0,3.35,9.6,120.0,58.85,47.57
2018,5,6,6,30,237.0,93.0,3.4,10.1,155.0,71.67,59.31
2018,5,6,6,45,314.5,104.0,3.4,10.55,205.5,73.96,61.33
2018,5,6,7,0,392.0,115.0,3.4,11.0,256.0,90.91,66.03
2018,5,6,7,15,415.5,131.0,3.35,11.5,301.0,132.04,90.51
2018,5,6,7,30,439.0,147.0,3.3,12.0,346.0,176.23,123.83
2018,5,6,7,45,559.0,137.0,3.25,12.45,420.5,222.3,158.14
2018,5,6,8,0,679.0,127.0,3.2,12.9,495.0,281.01,205.64
2018,5,6,8,15,765.5,112.0,3.2,13.45,562.0,341.99,257.48
2018,5,6,8,30,852.0,97.0,3.2,14.0,629.0,407.4,313.09
2018,5,6,8,45,868.0,99.0,3.2,14.5,674.5,469.01,365.67
2018,5,6,9,0,884.0,101.0,3.2,15.0,720.0,527.37,414.14
2018,5,6,9,15,846.0,124.0,3.25,15.5,743.5,573.72,451.73
2018,5,6,9,30,808.0,147.0,3.3,16.0,767.0,617.43,485.67
2018,5,6,9,45,828.0,146.0,3.4,16.45,805.0,671.13,526.77
2018,5,6,10,0,848.0,145.0,3.5,16.9,843.0,724.77,566.75
2018,5,6,10,15,892.0,127.0,3.65,17.3,882.5,778.13,605.67
2018,5,6,10,30,936.0,109.0,3.8,17.7,922.0,833.48,643.85
2018,5,6,10,45,899.0,134.0,3.95,18.05,929.5,863.87,664.15
2018,5,6,11,0,862.0,159.0,4.1,18.4,937.0,893.92,684.33
2018,5,6,11,15,779.0,211.5,4.2,18.65,922.0,904.99,691.26
2018,5,6,11,30,696.0,264.0,4.3,18.9,907.0,906.53,691.02
2018,5,6,11,45,773.0,220.0,4.45,19.15,937.5,956.88,726.75
2018,5,6,12,0,850.0,176.0,4.6,19.4,968.0,1001.75,757.63
2018,5,6,12,15,691.0,268.5,4.65,19.45,911.0,963.01,730.75
2018,5,6,12,30,532.0,361.0,4.7,19.5,854.0,910.89,690.13
2018,5,6,12,45,501.0,367.5,4.8,19.55,828.0,895.87,680.09
2018,5,6,13,0,470.0,374.0,4.9,19.6,802.0,878.12,667.83
2018,5,6,13,15,527.5,339.5,4.8,19.4,811.0,905.26,689.34
2018,5,6,13,30,585.0,305.0,4.7,19.2,820.0,929.21,708.31
2018,5,6,13,45,506.0,317.5,4.65,19.0,754.0,862.43,660.38
2018,5,6,14,0,427.0,330.0,4.6,18.8,688.0,794.5,611.47
2018,5,6,14,15,296.5,343.5,4.5,18.45,587.5,665.45,516.31
2018,5,6,14,30,166.0,357.0,4.4,18.1,487.0,538.26,419.88
2018,5,6,14,45,269.0,325.5,4.3,17.7,524.5,612.43,480.21
2018,5,6,15,0,372.0,294.0,4.2,17.3,562.0,667.27,524.94
2018,5,6,15,15,359.5,276.0,4.2,17.3,522.5,627.27,495.95
2018,5,6,15,30,347.0,258.0,4.2,17.3,483.0,586.57,466.6
2018,5,6,15,45,454.0,211.0,4.1,16.4,482.5,624.03,500.33
2018,5,6,16,0,561.0,164.0,4.0,15.5,482.0,639.33,516.98
2018,5,6,16,15,412.0,176.0,4.0,15.0,398.0,518.94,423.18
2018,5,6,16,30,263.0,188.0,4.0,14.5,314.0,399.15,327.67
2018,5,6,16,45,167.0,160.5,4.0,14.0,237.0,283.96,234.52
2018,5,6,17,0,71.0,133.0,4.0,13.5,160.0,179.33,147.29
2018,5,6,17,15,223.0,108.0,3.95,13.1,176.0,249.94,208.42
2018,5,6,17,30,375.0,83.0,3.9,12.7,192.0,296.32,246.41
2018,5,6,17,45,366.0,71.0,3.8,12.3,160.0,258.33,212.08
2018,5,6,18,0,357.0,59.0,3.7,11.9,128.0,220.88,177.06
2018,5,6,18,15,280.0,46.5,3.6,11.65,90.5,160.4,122.92
2018,5,6,18,30,203.0,34.0,3.5,11.4,53.0,108.95,74.39
2018,5,6,18,45,116.0,20.5,3.4,11.2,30.0,54.77,0.0
2018,5,6,19,0,29.0,7.0,3.3,11.0,7.0,11.66,0.0
2018,5,6,19,15,14.5,3.5,3.3,10.9,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,7.65,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,7.7,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,2.1,8.35,22.5,13.82,0.0
2018,5,7,5,30,224.0,27.0,2.3,9.0,43.0,22.6,8.28
2018,5,7,5,45,339.5,37.5,2.5,9.7,83.5,30.04,20.46
2018,5,7,6,0,455.0,48.0,2.7,10.4,124.0,37.1,27.51
2018,5,7,6,15,528.0,55.5,2.55,11.05,173.0,41.1,31.43
2018,5,7,6,30,601.0,63.0,2.4,11.7,222.0,44.95,35.0
2018,5,7,6,45,648.5,69.5,2.3,12.35,274.5,47.73,37.44
2018,5,7,7,0,696.0,76.0,2.2,13.0,327.0,69.17,41.13
2018,5,7,7,15,730.5,80.5,2.15,13.65,380.0,124.23,70.43
2018,5,7,7,30,765.0,85.0,2.1,14.3,433.0,178.54,110.11
2018,5,7,7,45,789.0,89.0,2.0,14.95,484.5,234.26,156.92
2018,5,7,8,0,813.0,93.0,1.9,15.6,536.0,292.48,207.74
2018,5,7,8,15,822.0,99.5,1.9,16.3,581.5,350.3,258.62
2018,5,7,8,30,831.0,106.0,1.9,17.0,627.0,408.43,308.51
2018,5,7,8,45,855.0,105.5,1.85,17.65,675.0,466.96,356.87
2018,5,7,9,0,879.0,105.0,1.8,18.3,723.0,529.41,406.35
2018,5,7,9,15,892.0,106.0,1.8,18.95,763.0,585.14,449.35
2018,5,7,9,30,905.0,107.0,1.8,19.6,803.0,640.44,490.49
2018,5,7,9,45,916.0,107.0,1.75,20.2,837.5,692.86,527.9
2018,5,7,10,0,927.0,107.0,1.7,20.8,872.0,744.13,563.17
2018,5,7,10,15,932.0,108.5,1.7,21.5,899.0,790.99,592.61
2018,5,7,10,30,937.0,110.0,1.7,22.2,926.0,835.74,619.96
2018,5,7,10,45,940.0,112.0,1.7,22.85,946.5,877.03,644.67
2018,5,7,11,0,943.0,114.0,1.7,23.5,967.0,915.69,667.32
2018,5,7,11,15,945.5,114.5,1.8,23.8,979.5,949.68,688.84
2018,5,7,11,30,948.0,115.0,1.9,24.1,992.0,980.69,708.42
2018,5,7,11,45,948.0,115.5,2.05,24.4,996.5,1006.24,725.13
2018,5,7,12,0,948.0,116.0,2.2,24.7,1001.0,1028.45,739.77
2018,5,7,12,15,947.0,116.0,2.3,24.85,998.0,1045.75,751.24
2018,5,7,12,30,946.0,116.0,2.4,25.0,995.0,1059.48,760.58
2018,5,7,12,45,942.5,116.5,2.55,25.1,984.0,1067.61,767.22
2018,5,7,13,0,939.0,117.0,2.7,25.2,973.0,1072.06,771.65
2018,5,7,13,15,935.0,116.0,2.75,25.2,954.5,1070.74,771.82
2018,5,7,13,30,931.0,115.0,2.8,25.2,936.0,1065.73,769.81
2018,5,7,13,45,887.5,133.0,2.9,25.25,898.0,1037.6,753.43
2018,5,7,14,0,844.0,151.0,3.0,25.3,860.0,1016.21,741.52
2018,5,7,14,15,795.0,165.0,3.05,25.15,813.0,973.49,715.64
2018,5,7,14,30,746.0,179.0,3.1,25.0,766.0,935.02,692.44
2018,5,7,14,45,783.0,152.5,3.2,24.9,742.5,921.29,685.81
2018,5,7,15,0,820.0,126.0,3.3,24.8,719.0,908.28,679.48
2018,5,7,15,15,837.5,114.0,3.3,24.8,688.5,888.45,667.66
2018,5,7,15,30,855.0,102.0,3.3,24.8,658.0,864.42,653.02
2018,5,7,15,45,838.5,98.0,3.55,24.0,610.0,817.39,625.62
2018,5,7,16,0,822.0,94.0,3.8,23.2,562.0,768.79,596.29
2018,5,7,16,15,800.5,90.0,3.95,22.5,511.5,715.17,561.7
2018,5,7,16,30,779.0,86.0,4.1,21.8,461.0,660.98,525.65
2018,5,7,16,45,749.0,81.0,4.25,21.05,408.5,599.8,481.69
2018,5,7,17,0,719.0,76.0,4.4,20.3,356.0,539.49,436.4
2018,5,7,17,15,675.0,71.0,4.4,19.3,303.5,474.87,385.73
2018,5,7,17,30,631.0,66.0,4.4,18.3,251.0,411.15,333.74
2018,5,7,17,45,566.0,59.5,4.4,17.25,201.0,339.61,273.49
2018,5,7,18,0,501.0,53.0,4.4,16.2,151.0,274.17,216.34
2018,5,7,18,15,398.5,44.0,4.35,15.4,107.5,199.69,151.17
2018,5,7,18,30,296.0,35.0,4.3,14.6,64.0,136.31,93.01
2018,5,7,18,45,172.0,22.0,4.25,13.75,36.5,69.64,0.0
2018,5,7,19,0,48.0,9.0,4.2,12.9,9.0,16.86,0.0
2018,5,7,19,15,24.0,4.5,4.1,12.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.0,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,5,8,5,15,134.5,14.5,3.45,9.55,24.0,13.82,0.0
2018,5,8,5,30,254.0,27.0,3.6,10.0,46.0,22.42,9.21
2018,5,8,5,45,367.0,36.0,3.7,10.5,86.0,28.44,19.08
2018,5,8,6,0,480.0,45.0,3.8,11.0,126.0,34.23,24.9
2018,5,8,6,15,549.0,52.0,3.85,11.55,175.0,37.97,28.56
2018,5,8,6,30,618.0,59.0,3.9,12.1,224.0,41.56,31.88
2018,5,8,6,45,663.0,64.0,4.0,12.7,275.5,43.34,33.43
2018,5,8,7,0,708.0,69.0,4.1,13.3,327.0,69.75,40.61
2018,5,8,7,15,738.5,73.5,4.15,13.8,378.5,120.22,66.54
2018,5,8,7,30,769.0,78.0,4.2,14.3,430.0,174.4,106.86
2018,5,8,7,45,791.0,82.5,4.25,14.85,480.5,230.3,154.61
2018,5,8,8,0,813.0,87.0,4.3,15.4,531.0,288.44,206.4
2018,5,8,8,15,828.5,90.5,4.2,15.45,578.0,345.63,258.16
2018,5,8,8,30,844.0,94.0,4.1,15.5,625.0,403.82,309.9
2018,5,8,8,45,855.0,97.5,4.05,15.55,668.0,464.04,362.02
2018,5,8,9,0,866.0,101.0,4.0,15.6,711.0,520.41,409.7
2018,5,8,9,15,875.5,103.5,3.9,15.45,749.5,574.77,454.66
2018,5,8,9,30,885.0,106.0,3.8,15.3,788.0,628.4,497.75
2018,5,8,9,45,891.5,108.0,3.75,15.15,820.5,678.69,537.31
2018,5,8,10,0,898.0,110.0,3.7,15.0,853.0,727.49,574.78
2018,5,8,10,15,903.5,111.5,3.7,15.1,879.5,773.4,607.32
2018,5,8,10,30,909.0,113.0,3.7,15.2,906.0,817.32,637.76
2018,5,8,10,45,913.0,113.5,3.7,15.3,925.5,856.89,664.82
2018,5,8,11,0,917.0,114.0,3.7,15.4,945.0,893.96,689.93
2018,5,8,11,15,922.0,113.0,3.75,16.1,958.0,927.82,711.34
2018,5,8,11,30,927.0,112.0,3.8,16.8,971.0,958.9,730.67
2018,5,8,11,45,921.0,117.0,3.85,17.55,974.5,982.66,744.74
2018,5,8,12,0,915.0,122.0,3.9,18.3,978.0,1002.97,756.47
2018,5,8,12,15,919.5,118.5,3.95,18.95,976.5,1021.56,767.35
2018,5,8,12,30,924.0,115.0,4.0,19.6,975.0,1036.79,776.02
2018,5,8,12,45,927.0,111.0,4.05,20.2,965.5,1046.53,781.24
2018,5,8,13,0,930.0,107.0,4.1,20.8,956.0,1052.64,784.18
2018,5,8,13,15,926.5,106.5,4.25,21.05,938.5,1052.2,784.61
2018,5,8,13,30,923.0,106.0,4.4,21.3,921.0,1048.12,782.75
2018,5,8,13,45,918.0,104.5,4.55,21.5,896.0,1037.85,777.3
2018,5,8,14,0,913.0,103.0,4.7,21.7,871.0,1024.03,769.76
2018,5,8,14,15,905.5,101.5,4.95,21.5,839.5,1004.31,760.24
2018,5,8,14,30,898.0,100.0,5.2,21.3,808.0,981.33,748.26
2018,5,8,14,45,888.5,98.0,5.4,21.15,770.5,952.8,731.66
2018,5,8,15,0,879.0,96.0,5.6,21.0,733.0,921.4,712.78
2018,5,8,15,15,866.0,94.0,5.6,21.0,690.5,884.21,687.96
2018,5,8,15,30,853.0,92.0,5.6,21.0,648.0,844.78,661.36
2018,5,8,15,45,835.0,89.5,5.7,20.15,601.0,798.64,632.16
2018,5,8,16,0,817.0,87.0,5.8,19.3,554.0,756.85,605.55
2018,5,8,16,15,792.0,84.5,5.6,18.8,503.5,702.61,566.97
2018,5,8,16,30,767.0,82.0,5.4,18.3,453.0,648.13,527.62
2018,5,8,16,45,734.0,78.5,5.2,17.85,401.0,587.3,480.99
2018,5,8,17,0,701.0,75.0,5.0,17.4,349.0,527.64,433.53
2018,5,8,17,15,656.5,70.0,4.75,16.85,297.5,463.55,381.13
2018,5,8,17,30,612.0,65.0,4.5,16.3,246.0,400.59,328.1
2018,5,8,17,45,546.5,59.0,4.3,15.75,197.0,330.45,267.77
2018,5,8,18,0,481.0,53.0,4.1,15.2,148.0,266.47,211.12
2018,5,8,18,15,384.5,44.0,3.95,14.7,106.0,195.16,148.31
2018,5,8,18,30,288.0,35.0,3.8,14.2,64.0,134.33,92.61
2018,5,8,18,45,169.0,22.0,3.7,13.7,36.5,69.37,0.0
2018,5,8,19,0,50.0,9.0,3.6,13.2,9.0,17.24,0.0
2018,5,8,19,15,25.0,4.5,3.55,12.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,9.75,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,5,9,5,15,148.0,14.5,3.55,10.2,25.0,13.82,0.0
2018,5,9,5,30,278.0,27.0,3.7,10.7,48.0,22.24,9.9
2018,5,9,5,45,393.5,35.5,3.85,11.15,90.0,27.84,18.57
2018,5,9,6,0,509.0,44.0,4.0,11.6,132.0,33.23,23.98
2018,5,9,6,15,458.5,58.5,4.1,12.15,157.5,43.26,33.23
2018,5,9,6,30,408.0,73.0,4.2,12.7,183.0,52.75,41.83
2018,5,9,6,45,337.0,101.5,4.25,13.2,205.5,71.78,58.76
2018,5,9,7,0,266.0,130.0,4.3,13.7,228.0,106.1,79.45
2018,5,9,7,15,497.0,110.5,4.35,14.15,327.0,126.04,80.88
2018,5,9,7,30,728.0,91.0,4.4,14.6,426.0,176.1,109.97
2018,5,9,7,45,786.0,86.5,4.45,15.05,485.5,233.8,157.71
2018,5,9,8,0,844.0,82.0,4.5,15.5,545.0,293.54,209.72
2018,5,9,8,15,860.5,85.0,4.55,15.85,593.5,356.67,266.25
2018,5,9,8,30,877.0,88.0,4.6,16.2,642.0,416.05,318.95
2018,5,9,8,45,889.5,90.0,4.65,16.5,686.0,473.53,368.99
2018,5,9,9,0,902.0,92.0,4.7,16.8,730.0,531.04,417.59
2018,5,9,9,15,913.0,94.0,4.7,17.1,770.0,587.5,463.79
2018,5,9,9,30,924.0,96.0,4.7,17.4,810.0,643.32,508.09
2018,5,9,9,45,934.0,96.0,4.75,17.75,844.5,695.76,548.74
2018,5,9,10,0,944.0,96.0,4.8,18.1,879.0,746.92,587.09
2018,5,9,10,15,949.5,97.0,4.8,18.4,906.0,794.19,619.78
2018,5,9,10,30,955.0,98.0,4.8,18.7,933.0,839.33,650.55
2018,5,9,10,45,959.0,98.5,4.8,18.95,953.0,880.46,678.27
2018,5,9,11,0,963.0,99.0,4.8,19.2,973.0,918.95,703.9
2018,5,9,11,15,964.5,100.0,4.8,19.45,985.5,952.93,726.21
2018,5,9,11,30,966.0,101.0,4.8,19.7,998.0,983.82,746.28
2018,5,9,11,45,966.0,102.0,4.8,19.9,1003.0,1010.09,763.27
2018,5,9,12,0,966.0,103.0,4.8,20.1,1008.0,1032.97,777.97
2018,5,9,12,15,961.0,105.5,4.8,20.25,1003.5,1049.0,788.23
2018,5,9,12,30,956.0,108.0,4.8,20.4,999.0,1061.36,796.14
2018,5,9,12,45,948.0,111.0,4.75,20.55,986.5,1067.54,799.55
2018,5,9,13,0,940.0,114.0,4.7,20.7,974.0,1069.99,800.6
2018,5,9,13,15,936.5,113.0,4.75,20.7,956.0,1069.11,801.03
2018,5,9,13,30,933.0,112.0,4.8,20.7,938.0,1064.55,799.12
2018,5,9,13,45,928.0,111.0,4.85,20.7,913.0,1054.82,793.86
2018,5,9,14,0,923.0,110.0,4.9,20.7,888.0,1041.53,786.32
2018,5,9,14,15,915.0,109.0,4.95,20.55,856.0,1021.81,774.93
2018,5,9,14,30,907.0,108.0,5.0,20.4,824.0,998.82,761.34
2018,5,9,14,45,895.5,106.5,5.05,20.2,785.5,968.85,743.02
2018,5,9,15,0,884.0,105.0,5.1,20.0,747.0,936.09,722.64
2018,5,9,15,15,871.0,102.0,5.1,20.0,703.5,897.74,697.23
2018,5,9,15,30,858.0,99.0,5.1,20.0,660.0,857.1,670.02
2018,5,9,15,45,840.0,96.5,5.2,19.25,612.5,817.08,645.42
2018,5,9,16,0,822.0,94.0,5.3,18.5,565.0,769.04,614.28
2018,5,9,16,15,798.0,91.0,5.3,18.0,514.5,714.77,576.71
2018,5,9,16,30,774.0,88.0,5.3,17.5,464.0,660.13,538.05
2018,5,9,16,45,743.0,84.0,5.25,16.95,412.0,599.69,492.23
2018,5,9,17,0,712.0,80.0,5.2,16.4,360.0,542.58,447.23
2018,5,9,17,15,667.5,74.5,4.95,15.8,307.5,475.27,392.26
2018,5,9,17,30,623.0,69.0,4.7,15.2,255.0,411.09,338.16
2018,5,9,17,45,557.5,62.0,4.5,14.55,204.5,339.12,276.24
2018,5,9,18,0,492.0,55.0,4.3,13.9,154.0,273.32,217.91
2018,5,9,18,15,390.5,46.0,4.05,13.35,110.5,199.52,152.76
2018,5,9,18,30,289.0,37.0,3.8,12.8,67.0,136.63,95.59
2018,5,9,18,45,168.0,23.0,3.6,12.3,38.5,70.75,6.13
2018,5,9,19,0,47.0,9.0,3.4,11.8,10.0,16.76,0.0
2018,5,9,19,15,23.5,4.5,3.35,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,10,4,45,9.0,2.0,1.6,7.95,2.0,0.0,0.0
2018,5,10,5,0,18.0,4.0,1.6,8.1,4.0,0.0,0.0
2018,5,10,5,15,91.5,16.0,1.9,8.85,22.5,15.25,0.0
2018,5,10,5,30,165.0,28.0,2.2,9.6,41.0,22.01,10.49
2018,5,10,5,45,253.0,41.0,2.5,10.35,77.5,31.63,22.03
2018,5,10,6,0,341.0,54.0,2.8,11.1,114.0,40.86,30.86
2018,5,10,6,15,452.0,61.0,2.8,11.65,168.0,45.28,35.15
2018,5,10,6,30,563.0,68.0,2.8,12.2,222.0,48.56,38.18
2018,5,10,6,45,624.0,73.0,2.85,12.7,276.5,49.99,39.41
2018,5,10,7,0,685.0,78.0,2.9,13.2,331.0,74.0,43.33
2018,5,10,7,15,719.0,83.0,2.95,13.75,383.5,124.23,70.21
2018,5,10,7,30,753.0,88.0,3.0,14.3,436.0,182.79,114.33
2018,5,10,7,45,777.5,92.0,3.05,14.8,487.0,237.8,161.08
2018,5,10,8,0,802.0,96.0,3.1,15.3,538.0,295.37,211.93
2018,5,10,8,15,819.5,99.0,3.1,15.9,585.5,352.09,262.29
2018,5,10,8,30,837.0,102.0,3.1,16.5,633.0,410.05,312.64
2018,5,10,8,45,816.5,118.0,3.15,17.05,665.5,463.83,358.67
2018,5,10,9,0,796.0,134.0,3.2,17.6,698.0,514.41,400.36
2018,5,10,9,15,677.5,196.0,3.2,18.1,694.5,546.88,425.9
2018,5,10,9,30,559.0,258.0,3.2,18.6,691.0,568.61,441.45
2018,5,10,9,45,536.5,282.5,3.2,19.1,712.5,607.08,469.37
2018,5,10,10,0,514.0,307.0,3.2,19.6,734.0,642.63,494.21
2018,5,10,10,15,526.5,314.0,3.2,19.95,763.5,685.26,524.54
2018,5,10,10,30,539.0,321.0,3.2,20.3,793.0,727.65,554.09
2018,5,10,10,45,511.5,345.5,3.15,20.65,801.5,753.19,570.08
2018,5,10,11,0,484.0,370.0,3.1,21.0,810.0,775.57,583.61
2018,5,10,11,15,498.5,372.0,3.1,21.25,830.5,810.88,607.57
2018,5,10,11,30,513.0,374.0,3.1,21.5,851.0,845.37,630.6
2018,5,10,11,45,537.0,365.0,3.15,21.7,866.5,877.04,652.39
2018,5,10,12,0,561.0,356.0,3.2,21.9,882.0,907.49,673.27
2018,5,10,12,15,646.5,301.0,3.3,21.8,905.5,950.89,706.17
2018,5,10,12,30,732.0,246.0,3.4,21.7,929.0,994.09,737.63
2018,5,10,12,45,682.5,271.0,3.55,21.55,902.5,980.47,729.63
2018,5,10,13,0,633.0,296.0,3.7,21.4,876.0,962.92,718.25
2018,5,10,13,15,583.5,315.5,3.8,21.35,842.0,936.16,700.14
2018,5,10,13,30,534.0,335.0,3.9,21.3,808.0,908.35,681.17
2018,5,10,13,45,602.5,289.0,4.05,21.2,809.0,930.18,700.52
2018,5,10,14,0,671.0,243.0,4.2,21.1,810.0,947.91,716.68
2018,5,10,14,15,745.0,195.0,4.3,20.95,802.5,962.42,728.48
2018,5,10,14,30,819.0,147.0,4.4,20.8,795.0,964.97,732.27
2018,5,10,14,45,842.0,128.0,4.45,20.6,767.0,950.08,724.23
2018,5,10,15,0,865.0,109.0,4.5,20.4,739.0,923.1,708.01
2018,5,10,15,15,851.5,106.0,4.5,20.4,696.0,884.88,682.93
2018,5,10,15,30,838.0,103.0,4.5,20.4,653.0,851.14,660.91
2018,5,10,15,45,820.0,100.5,4.55,19.75,606.0,805.26,631.84
2018,5,10,16,0,802.0,98.0,4.6,19.1,559.0,757.98,601.18
2018,5,10,16,15,778.0,93.5,4.65,18.55,508.0,702.81,563.67
2018,5,10,16,30,754.0,89.0,4.7,18.0,457.0,647.35,525.01
2018,5,10,16,45,722.5,85.0,4.75,17.45,406.0,589.78,481.87
2018,5,10,17,0,691.0,81.0,4.8,16.9,355.0,531.14,436.28
2018,5,10,17,15,645.0,76.0,4.8,16.15,303.0,464.63,382.9
2018,5,10,17,30,599.0,71.0,4.8,15.4,251.0,401.4,330.28
2018,5,10,17,45,532.5,64.0,4.85,14.7,201.5,330.22,269.39
2018,5,10,18,0,466.0,57.0,4.9,14.0,152.0,265.31,212.08
2018,5,10,18,15,367.0,47.5,4.75,13.35,109.0,193.2,148.47
2018,5,10,18,30,268.0,38.0,4.6,12.7,66.0,132.12,93.32
2018,5,10,18,45,155.0,23.5,4.5,12.1,38.0,68.76,12.95
2018,5,10,19,0,42.0,9.0,4.4,11.5,10.0,15.93,0.0
2018,5,10,19,15,21.0,4.5,4.3,11.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,8.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.0,4.0,0.0,0.0
2018,5,11,5,15,92.0,16.0,2.6,9.65,22.5,15.25,0.0
2018,5,11,5,30,158.0,28.0,3.0,10.3,41.0,21.95,10.93
2018,5,11,5,45,220.5,42.5,3.4,10.95,74.0,32.73,22.98
2018,5,11,6,0,283.0,57.0,3.8,11.6,107.0,43.04,32.76
2018,5,11,6,15,337.0,69.5,4.1,12.15,148.5,51.34,40.49
2018,5,11,6,30,391.0,82.0,4.4,12.7,190.0,59.24,47.65
2018,5,11,6,45,430.5,95.5,4.75,13.3,237.0,67.42,54.85
2018,5,11,7,0,470.0,109.0,5.1,13.9,284.0,92.74,63.18
2018,5,11,7,15,530.0,114.5,5.15,14.6,339.0,133.35,85.27
2018,5,11,7,30,590.0,120.0,5.2,15.3,394.0,180.9,119.8
2018,5,11,7,45,580.5,136.5,5.3,16.0,431.5,230.18,162.53
2018,5,11,8,0,571.0,153.0,5.4,16.7,469.0,278.32,205.4
2018,5,11,8,15,579.0,167.0,5.4,17.3,511.5,328.78,249.42
2018,5,11,8,30,587.0,181.0,5.4,17.9,554.0,379.82,293.1
2018,5,11,8,45,603.0,191.5,5.45,18.55,598.0,431.75,336.36
2018,5,11,9,0,619.0,202.0,5.5,19.2,642.0,484.77,379.35
2018,5,11,9,15,689.5,188.0,5.55,19.6,703.0,546.79,428.99
2018,5,11,9,30,760.0,174.0,5.6,20.0,764.0,614.52,482.17
2018,5,11,9,45,823.0,153.5,5.65,20.4,817.5,677.48,530.95
2018,5,11,10,0,886.0,133.0,5.7,20.8,871.0,741.57,579.77
2018,5,11,10,15,911.0,125.5,5.75,21.15,905.0,793.15,616.77
2018,5,11,10,30,936.0,118.0,5.8,21.5,939.0,844.14,651.99
2018,5,11,10,45,956.0,110.0,5.8,21.8,965.0,889.63,682.79
2018,5,11,11,0,976.0,102.0,5.8,22.1,991.0,933.46,712.14
2018,5,11,11,15,978.0,102.5,5.8,22.4,1003.5,967.72,734.55
2018,5,11,11,30,980.0,103.0,5.8,22.7,1016.0,998.88,754.74
2018,5,11,11,45,981.5,103.0,5.75,22.95,1021.5,1025.84,771.79
2018,5,11,12,0,983.0,103.0,5.7,23.2,1027.0,1049.41,786.49
2018,5,11,12,15,981.0,103.5,5.65,23.45,1023.5,1066.57,796.85
2018,5,11,12,30,979.0,104.0,5.6,23.7,1020.0,1080.06,804.8
2018,5,11,12,45,975.5,104.0,5.55,24.0,1008.0,1087.79,808.82
2018,5,11,13,0,972.0,104.0,5.5,24.3,996.0,1091.72,810.44
2018,5,11,13,15,969.0,103.5,5.6,24.45,978.5,1091.82,811.35
2018,5,11,13,30,966.0,103.0,5.7,24.6,961.0,1088.13,809.87
2018,5,11,13,45,961.5,101.5,5.75,24.75,935.5,1078.1,803.86
2018,5,11,14,0,957.0,100.0,5.8,24.9,910.0,1064.37,795.5
2018,5,11,14,15,950.5,99.0,5.85,24.9,878.5,1045.6,784.3
2018,5,11,14,30,944.0,98.0,5.9,24.9,847.0,1023.4,770.81
2018,5,11,14,45,935.5,96.0,5.95,24.85,809.0,994.91,753.16
2018,5,11,15,0,927.0,94.0,6.0,24.8,771.0,963.35,733.33
2018,5,11,15,15,915.0,91.5,6.0,24.8,727.0,925.22,708.36
2018,5,11,15,30,903.0,89.0,6.0,24.8,683.0,884.63,681.49
2018,5,11,15,45,889.5,85.5,5.9,24.5,635.5,839.43,651.4
2018,5,11,16,0,876.0,82.0,5.8,24.2,588.0,792.35,619.62
2018,5,11,16,15,859.0,78.0,5.5,23.85,537.5,740.47,583.21
2018,5,11,16,30,842.0,74.0,5.2,23.5,487.0,692.33,549.16
2018,5,11,16,45,816.5,70.0,4.9,23.15,434.0,632.63,505.1
2018,5,11,17,0,791.0,66.0,4.6,22.8,381.0,573.26,458.9
2018,5,11,17,15,752.5,61.5,4.4,22.05,327.0,506.66,406.63
2018,5,11,17,30,714.0,57.0,4.2,21.3,273.0,442.4,354.37
2018,5,11,17,45,658.0,51.5,4.0,20.6,221.5,371.69,295.1
2018,5,11,18,0,602.0,46.0,3.8,19.9,170.0,305.92,237.89
2018,5,11,18,15,508.5,39.0,3.65,19.15,123.5,233.33,174.6
2018,5,11,18,30,415.0,32.0,3.5,18.4,77.0,168.84,116.45
2018,5,11,18,45,257.0,21.0,3.4,17.7,44.5,90.6,24.63
2018,5,11,19,0,99.0,10.0,3.3,17.0,12.0,26.92,0.0
2018,5,11,19,15,49.5,5.0,3.15,16.6,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,2.5,1.9,9.7,2.5,0.0,0.0
2018,5,12,5,0,40.0,5.0,1.9,9.9,5.0,4.77,0.0
2018,5,12,5,15,176.0,17.0,2.05,10.9,30.0,16.2,0.0
2018,5,12,5,30,312.0,29.0,2.2,11.9,55.0,23.75,12.65
2018,5,12,5,45,419.5,37.0,2.4,12.9,97.5,28.82,19.46
2018,5,12,6,0,527.0,45.0,2.6,13.9,140.0,33.74,24.28
2018,5,12,6,15,593.5,51.0,2.75,14.65,190.0,36.72,27.13
2018,5,12,6,30,660.0,57.0,2.9,15.4,240.0,43.42,33.12
2018,5,12,6,45,704.5,61.5,3.05,16.15,293.0,45.17,34.57
2018,5,12,7,0,749.0,66.0,3.2,16.9,346.0,73.29,39.51
2018,5,12,7,15,780.0,69.5,3.25,17.5,399.0,125.34,67.26
2018,5,12,7,30,811.0,73.0,3.3,18.1,452.0,181.08,108.84
2018,5,12,7,45,834.0,76.0,3.35,18.75,503.5,238.18,157.14
2018,5,12,8,0,857.0,79.0,3.4,19.4,555.0,302.41,212.99
2018,5,12,8,15,873.5,81.5,3.3,20.0,603.5,360.9,264.34
2018,5,12,8,30,890.0,84.0,3.2,20.6,652.0,420.34,315.31
2018,5,12,8,45,903.0,85.5,3.1,21.15,696.0,478.08,363.48
2018,5,12,9,0,916.0,87.0,3.0,21.7,740.0,535.86,409.92
2018,5,12,9,15,921.5,91.0,2.95,22.05,778.5,591.59,453.54
2018,5,12,9,30,927.0,95.0,2.9,22.4,817.0,646.13,494.76
2018,5,12,9,45,929.5,99.5,2.85,22.75,849.5,697.78,532.49
2018,5,12,10,0,932.0,104.0,2.8,23.1,882.0,747.53,567.55
2018,5,12,10,15,937.0,105.5,2.85,23.35,908.5,794.24,598.59
2018,5,12,10,30,942.0,107.0,2.9,23.6,935.0,838.83,627.85
2018,5,12,10,45,945.0,108.0,2.9,23.8,954.5,879.02,653.62
2018,5,12,11,0,948.0,109.0,2.9,24.0,974.0,916.56,677.41
2018,5,12,11,15,949.5,110.0,2.95,24.2,986.0,949.99,698.69
2018,5,12,11,30,951.0,111.0,3.0,24.4,998.0,980.39,717.92
2018,5,12,11,45,951.5,111.0,3.05,24.55,1002.5,1005.72,733.98
2018,5,12,12,0,952.0,111.0,3.1,24.7,1007.0,1027.74,747.95
2018,5,12,12,15,945.5,114.0,3.2,24.8,1002.0,1042.53,757.89
2018,5,12,12,30,939.0,117.0,3.3,24.9,997.0,1053.67,765.64
2018,5,12,12,45,929.0,121.5,3.4,25.0,984.0,1059.2,769.9
2018,5,12,13,0,919.0,126.0,3.5,25.1,971.0,1061.08,771.97
2018,5,12,13,15,914.5,125.0,3.65,25.1,952.5,1059.25,772.46
2018,5,12,13,30,910.0,124.0,3.8,25.1,934.0,1053.83,770.7
2018,5,12,13,45,903.5,122.5,3.95,25.1,908.0,1042.32,765.05
2018,5,12,14,0,897.0,121.0,4.1,25.1,882.0,1027.36,757.19
2018,5,12,14,15,887.5,120.0,4.25,24.85,849.5,1006.63,746.24
2018,5,12,14,30,878.0,119.0,4.4,24.6,817.0,982.79,733.15
2018,5,12,14,45,865.5,117.5,4.6,24.4,778.5,952.61,716.02
2018,5,12,15,0,853.0,116.0,4.8,24.2,740.0,927.34,702.4
2018,5,12,15,15,838.5,113.5,4.8,24.2,697.0,888.88,677.39
2018,5,12,15,30,824.0,111.0,4.8,24.2,654.0,848.3,650.77
2018,5,12,15,45,804.0,108.0,5.15,23.1,606.5,800.72,623.44
2018,5,12,16,0,784.0,105.0,5.5,22.0,559.0,751.92,594.0
2018,5,12,16,15,758.0,101.5,5.55,21.2,508.5,697.14,557.09
2018,5,12,16,30,732.0,98.0,5.6,20.4,458.0,644.95,520.89
2018,5,12,16,45,698.5,93.5,5.7,19.6,406.5,584.29,475.72
2018,5,12,17,0,665.0,89.0,5.8,18.8,355.0,524.94,429.99
2018,5,12,17,15,621.5,82.5,5.55,18.0,303.5,459.35,377.07
2018,5,12,17,30,578.0,76.0,5.3,17.2,252.0,396.83,325.0
2018,5,12,17,45,515.5,68.0,5.05,16.4,203.0,327.4,265.77
2018,5,12,18,0,453.0,60.0,4.8,15.6,154.0,263.82,209.96
2018,5,12,18,15,360.0,49.5,4.4,15.0,111.5,193.32,148.09
2018,5,12,18,30,267.0,39.0,4.0,14.4,69.0,133.0,94.37
2018,5,12,18,45,159.5,25.0,3.65,13.75,40.5,72.44,24.67
2018,5,12,19,0,52.0,11.0,3.3,13.1,12.0,19.67,0.0
2018,5,12,19,15,26.0,5.5,3.1,12.85,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,9.95,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,10.2,3.0,2.86,0.0
2018,5,13,5,15,67.5,16.0,2.95,10.65,21.5,15.25,0.0
2018,5,13,5,30,130.0,29.0,3.2,11.1,40.0,22.64,12.19
2018,5,13,5,45,176.5,38.5,3.45,11.5,64.5,29.36,20.09
2018,5,13,6,0,223.0,48.0,3.7,11.9,89.0,35.79,26.32
2018,5,13,6,15,144.5,56.5,3.75,12.25,86.0,45.1,34.92
2018,5,13,6,30,66.0,65.0,3.8,12.6,83.0,55.19,44.06
2018,5,13,6,45,34.5,87.5,3.85,12.9,97.0,76.55,63.07
2018,5,13,7,0,3.0,110.0,3.9,13.2,111.0,98.63,78.51
2018,5,13,7,15,17.0,141.5,3.85,13.65,149.5,127.13,101.38
2018,5,13,7,30,31.0,173.0,3.8,14.1,188.0,152.62,121.3
2018,5,13,7,45,69.5,202.0,3.75,14.5,239.5,188.08,148.41
2018,5,13,8,0,108.0,231.0,3.7,14.9,291.0,224.33,176.42
2018,5,13,8,15,224.0,237.0,3.65,15.35,376.0,273.32,213.33
2018,5,13,8,30,340.0,243.0,3.6,15.8,461.0,339.68,265.16
2018,5,13,8,45,461.0,227.0,3.6,16.25,544.0,399.77,312.79
2018,5,13,9,0,582.0,211.0,3.6,16.7,627.0,475.05,372.3
2018,5,13,9,15,658.0,193.5,3.6,17.1,688.0,535.14,419.82
2018,5,13,9,30,734.0,176.0,3.6,17.5,749.0,601.5,471.33
2018,5,13,9,45,770.5,166.5,3.65,17.9,790.5,656.06,512.86
2018,5,13,10,0,807.0,157.0,3.7,18.3,832.0,710.52,553.54
2018,5,13,10,15,848.5,142.5,3.8,18.6,872.0,765.0,593.6
2018,5,13,10,30,890.0,128.0,3.9,18.9,912.0,818.13,630.2
2018,5,13,10,45,901.5,125.0,3.95,19.2,934.0,859.68,658.02
2018,5,13,11,0,913.0,122.0,4.0,19.5,956.0,899.27,684.31
2018,5,13,11,15,915.5,122.5,4.15,19.7,968.5,932.05,706.52
2018,5,13,11,30,918.0,123.0,4.3,19.9,981.0,961.98,726.78
2018,5,13,11,45,918.5,124.0,4.4,20.1,986.0,987.55,743.75
2018,5,13,12,0,919.0,125.0,4.5,20.3,991.0,1009.94,758.98
2018,5,13,12,15,913.5,128.0,4.6,20.3,987.0,1025.19,770.08
2018,5,13,12,30,908.0,131.0,4.7,20.3,983.0,1036.96,779.0
2018,5,13,12,45,898.5,135.0,4.8,20.3,970.5,1042.25,783.67
2018,5,13,13,0,889.0,139.0,4.9,20.3,958.0,1044.0,786.11
2018,5,13,13,15,884.5,138.5,5.0,20.1,940.0,1042.75,787.27
2018,5,13,13,30,880.0,138.0,5.1,19.9,922.0,1038.02,786.18
2018,5,13,13,45,874.0,136.5,5.15,19.75,897.0,1027.32,780.54
2018,5,13,14,0,868.0,135.0,5.2,19.6,872.0,1013.27,772.7
2018,5,13,14,15,860.5,132.5,5.25,19.35,841.0,993.42,761.21
2018,5,13,14,30,853.0,130.0,5.3,19.1,810.0,978.91,753.5
2018,5,13,14,45,843.5,127.0,5.3,18.85,773.0,950.26,735.45
2018,5,13,15,0,834.0,124.0,5.3,18.6,736.0,918.83,715.44
2018,5,13,15,15,819.5,121.5,5.3,18.6,693.5,880.93,689.96
2018,5,13,15,30,805.0,119.0,5.3,18.6,651.0,840.95,662.8
2018,5,13,15,45,788.5,114.0,5.25,17.85,604.5,794.7,632.38
2018,5,13,16,0,772.0,109.0,5.2,17.1,558.0,747.03,600.38
2018,5,13,16,15,751.0,104.5,5.15,16.65,509.5,695.38,564.07
2018,5,13,16,30,730.0,100.0,5.1,16.2,461.0,646.04,528.46
2018,5,13,16,45,700.0,94.5,5.0,15.75,410.0,586.64,482.69
2018,5,13,17,0,670.0,89.0,4.9,15.3,359.0,528.25,436.46
2018,5,13,17,15,622.5,83.0,4.75,14.75,306.5,460.74,381.48
2018,5,13,17,30,575.0,77.0,4.6,14.2,254.0,396.7,327.69
2018,5,13,17,45,514.0,69.0,4.5,13.65,205.0,328.09,268.69
2018,5,13,18,0,453.0,61.0,4.4,13.1,156.0,265.17,212.97
2018,5,13,18,15,366.0,50.5,4.15,12.65,114.0,196.69,152.2
2018,5,13,18,30,279.0,40.0,3.9,12.2,72.0,137.71,99.06
2018,5,13,18,45,168.5,26.0,3.65,11.7,42.5,76.19,30.68
2018,5,13,19,0,58.0,12.0,3.4,11.2,13.0,21.74,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.0,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
