Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,15,907.5,89.0,4.7,31.0,758.0,920.44,677.6
2018,6,12,15,30,897.0,87.0,4.7,31.0,717.0,883.45,654.38
2018,6,12,15,45,885.0,84.5,4.65,30.25,672.5,842.36,629.82
2018,6,12,16,0,873.0,82.0,4.6,29.5,628.0,799.33,603.52
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,751.91,573.31
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,703.32,541.75
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,653.38,508.63
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,598.75,469.15
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,537.89,424.08
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,478.32,378.22
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,414.84,327.37
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,354.55,277.12
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,289.12,221.51
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,228.78,168.82
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,162.54,112.09
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,106.62,58.36
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,43.99,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,4.77,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,7.63,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,15.25,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,21.01,9.92
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,28.24,18.88
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,31.49,22.32
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,37.95,28.33
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,40.4,30.56
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,42.79,32.6
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,43.81,33.33
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,84.51,42.8
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,136.61,73.84
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,197.52,120.98
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,252.99,168.01
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,310.23,217.74
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,367.35,267.06
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,425.24,315.65
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,481.89,361.83
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,538.5,406.24
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,592.58,447.17
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,645.51,485.7
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,695.89,520.92
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,744.46,553.59
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,790.02,581.87
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,833.58,608.34
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,874.2,632.86
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,912.35,655.5
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,945.2,675.37
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,975.13,693.31
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,1001.06,708.68
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,1023.82,722.07
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,1041.4,733.3
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,1055.54,742.47
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,1063.71,748.58
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,1068.32,752.55
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,1068.3,754.77
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,1064.68,754.8
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,1055.49,751.82
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,1042.82,746.59
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,1025.28,738.64
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,1004.5,728.82
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,978.16,715.53
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,948.94,700.05
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,914.68,678.46
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,878.01,655.12
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,835.53,632.34
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,791.29,607.42
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,747.99,580.44
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,698.2,548.02
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,643.38,510.4
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,588.62,470.19
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,528.4,424.36
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,469.63,377.99
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,407.31,326.9
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,346.87,275.6
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,280.71,218.39
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,220.99,165.53
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,155.77,109.06
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,100.92,56.76
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,41.45,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,4.77,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,8.1,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,16.2,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,23.46,11.73
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,31.99,22.18
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,35.86,26.25
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,39.65,29.93
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,42.39,32.49
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,45.0,34.79
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,51.06,40.07
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,90.07,49.36
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,140.07,79.34
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,193.5,120.86
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,247.87,167.73
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,304.47,217.95
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,365.86,271.92
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,423.09,321.56
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,479.33,369.07
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,535.76,415.14
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,589.88,458.07
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,643.43,499.16
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,694.29,537.21
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,743.93,573.17
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,789.64,603.97
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,833.36,633.04
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,874.06,659.74
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,912.32,684.54
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,946.2,707.01
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,977.2,727.5
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,1003.33,744.87
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,1026.25,760.46
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,1043.94,773.42
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,1058.18,784.22
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,1067.42,791.22
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,1073.07,795.98
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,1073.57,798.24
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,1070.43,798.19
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,1061.69,794.47
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,1049.41,788.44
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,1032.16,778.65
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,1011.58,766.64
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,986.37,751.78
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,958.17,734.76
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,923.33,711.79
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,886.0,686.94
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,844.3,659.95
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,800.71,631.27
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,752.82,598.51
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,708.47,567.94
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,653.06,528.24
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,597.62,485.68
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,537.17,438.27
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,478.17,390.43
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,412.87,335.85
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,352.39,283.44
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,285.65,224.78
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,225.49,170.72
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,159.32,112.76
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,104.04,59.89
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,42.71,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,8.86,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,8.1,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,16.2,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,23.46,11.7
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,31.99,22.16
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,36.31,26.64
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,40.5,30.68
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,42.78,32.82
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,44.98,34.74
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,46.26,35.75
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,89.03,48.94
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,137.75,77.98
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,189.71,118.41
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,243.69,165.1
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,299.76,215.09
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,359.79,268.36
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,415.58,317.41
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,470.29,364.55
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,525.01,410.36
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,576.84,452.66
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,627.23,492.61
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,677.42,531.3
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,726.66,568.3
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,771.96,600.77
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,815.46,631.3
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,855.33,658.78
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,892.87,684.44
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,925.63,707.34
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,955.67,728.35
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,981.48,746.26
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,1004.25,762.13
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,1021.96,775.72
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,1036.36,787.16
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,1045.4,794.55
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,1050.97,799.69
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,1052.53,802.33
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,1050.56,802.67
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,1042.54,798.91
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,1031.05,792.83
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,1014.71,783.58
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,995.12,772.08
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,969.88,756.41
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,941.69,738.58
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,907.66,715.43
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,871.25,690.44
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,830.15,663.23
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,787.16,634.27
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,745.07,604.63
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,696.35,569.5
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,642.57,529.71
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,588.63,487.13
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,529.2,438.94
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,471.2,390.52
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,407.17,335.83
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,348.01,283.57
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,281.57,224.31
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,221.94,170.1
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,155.82,111.8
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,100.99,59.68
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,41.86,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,9.22,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,7.63,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,15.25,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,22.85,11.21
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,33.95,23.88
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,38.13,28.28
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,42.23,32.26
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,44.83,34.7
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,47.32,36.9
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,48.12,37.47
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,89.93,50.11
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,139.2,79.35
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,191.84,119.85
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,245.09,165.27
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,300.59,213.95
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,356.37,262.89
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,417.53,314.87
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,472.06,360.3
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,526.76,404.32
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,579.95,446.09
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,632.36,485.94
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,682.25,522.78
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,730.64,557.52
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,775.7,588.28
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,818.93,617.02
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,858.87,643.26
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,896.52,667.76
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,930.0,690.02
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,960.73,710.4
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,986.72,727.75
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,1009.65,743.12
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,1027.49,756.06
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,1042.02,767.75
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,1051.17,776.11
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,1056.84,782.23
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,1057.98,785.63
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,1055.59,786.74
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,1047.65,784.65
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,1036.25,780.18
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,1019.52,772.15
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,999.56,761.84
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,974.01,747.35
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,945.55,730.64
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,911.75,707.97
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,875.6,683.5
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,834.82,659.4
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,797.79,637.48
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,750.86,605.56
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,702.77,572.18
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,647.87,532.17
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,592.97,489.69
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,532.18,440.93
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,474.75,393.37
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,410.02,338.35
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,349.09,284.9
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,280.73,224.14
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,219.45,168.76
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,151.81,109.51
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,96.72,58.09
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,39.69,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,8.39,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,7.63,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,15.25,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,24.89,12.59
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,36.55,26.05
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,43.35,32.83
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,51.14,40.16
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,55.39,44.13
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,59.41,47.72
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,63.5,51.24
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,98.92,61.16
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,143.34,87.27
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,192.78,124.81
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,244.18,169.89
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,294.26,214.79
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,342.35,257.4
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,387.73,296.46
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,443.9,341.83
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,509.56,393.43
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,559.26,431.65
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,608.63,468.27
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,661.46,506.72
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,715.33,544.72
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,762.13,576.38
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,807.86,605.65
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,846.79,629.93
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,883.55,652.52
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,916.24,672.77
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,946.3,691.22
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,972.19,706.93
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,995.17,720.78
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,1012.71,731.48
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,1027.04,740.24
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,1037.56,746.71
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,1044.7,751.17
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,1045.38,751.97
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,1042.56,750.73
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,1035.27,746.93
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,1024.56,741.09
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,1007.51,731.42
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,987.26,719.76
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,961.96,704.97
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,933.77,688.24
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,899.8,667.3
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,863.51,644.69
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,821.92,619.74
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,784.19,596.96
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,735.21,565.85
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,685.41,533.4
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,630.38,495.51
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,575.63,455.42
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,517.22,411.83
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,459.05,366.7
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,394.71,314.88
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,334.27,264.35
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,269.28,209.13
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,210.96,158.35
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,147.66,104.23
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,95.14,56.18
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,38.93,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,7.99,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,6.2,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,12.39,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,19.96,8.9
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,29.27,19.7
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,37.26,27.36
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,44.84,34.39
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,70.89,57.66
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,93.53,77.55
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,105.42,87.67
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,133.75,101.02
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,158.18,113.44
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,193.8,137.07
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,233.28,163.3
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,295.68,211.03
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,349.18,257.11
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,405.7,304.87
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,460.06,350.1
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,517.97,396.45
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,569.56,436.82
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,620.32,475.3
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,668.67,510.84
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,715.45,544.24
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,759.92,574.78
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,802.71,602.83
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,841.95,628.0
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,879.02,651.47
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,911.54,672.48
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,941.46,691.7
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,965.45,706.65
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,986.34,719.62
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,1004.66,732.13
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,1019.87,742.71
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,1016.78,741.26
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,1001.55,732.04
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,1005.28,736.03
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,1005.77,737.86
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,981.57,723.43
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,948.77,703.24
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,969.35,719.19
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,981.06,728.96
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,953.03,712.03
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,922.45,693.48
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,893.66,675.18
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,861.88,654.71
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,820.77,629.84
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,783.47,607.25
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,735.5,575.79
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,686.53,542.97
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,632.16,504.75
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,577.9,464.14
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,518.44,418.29
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,461.98,373.23
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,399.3,321.62
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,340.14,271.22
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,275.65,215.32
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,217.43,163.74
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,154.04,108.88
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,101.44,60.23
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,47.29,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,9.62,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,15.25,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,22.04,10.33
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,30.12,20.46
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,33.67,24.23
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,37.16,27.64
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,41.99,32.07
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,46.48,36.08
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,52.92,41.7
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,89.95,53.38
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,131.44,75.16
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,185.43,114.87
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,238.89,160.86
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,294.5,210.24
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,354.45,262.84
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,410.36,311.26
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,465.89,358.06
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,521.7,403.51
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,575.13,445.49
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,628.13,485.69
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,678.7,522.89
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,728.15,558.05
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,773.87,588.0
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,817.66,616.17
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,858.02,641.76
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,895.98,665.44
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,929.63,686.42
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,960.44,705.39
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,986.87,721.42
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,1010.18,735.39
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,1027.4,746.38
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,1041.19,755.26
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,1051.05,761.55
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,1057.39,765.7
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,1059.14,767.76
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,1057.32,767.65
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,1049.92,764.04
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,1039.02,758.26
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,1021.68,749.37
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,1001.06,738.33
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,975.91,724.27
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,947.82,708.11
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,914.16,686.71
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,878.06,663.53
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,836.64,639.35
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,793.4,613.3
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,745.34,582.37
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,700.94,553.45
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,646.6,516.33
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,592.29,476.27
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,532.44,430.54
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,474.01,384.26
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,411.99,333.48
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,351.95,282.46
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,286.35,225.26
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,226.99,172.24
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,162.09,115.5
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,108.03,65.02
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,50.38,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,10.3,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,15.25,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,21.13,9.6
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,28.35,18.98
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,31.58,22.44
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,34.75,25.55
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,40.92,31.17
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,43.7,33.62
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,44.68,34.36
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,80.74,42.04
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,131.76,71.71
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,185.95,113.42
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,246.61,165.27
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,303.39,215.62
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,360.27,266.14
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,418.11,316.44
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,474.71,364.4
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,531.4,410.82
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,585.44,453.71
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,638.17,494.15
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,688.94,531.81
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,737.69,566.87
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,783.93,598.62
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,828.33,628.21
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,869.07,655.05
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,907.43,680.05
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,941.42,702.87
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,972.66,724.06
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,999.64,742.15
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,1023.56,758.25
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,1043.33,772.12
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,1059.78,783.91
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,1070.33,791.89
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,1077.32,797.66
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,1078.69,800.47
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,1076.44,800.99
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,1068.54,797.44
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,1057.07,791.6
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,1040.63,782.41
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,1020.83,770.99
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,995.41,756.06
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,967.0,738.99
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,932.94,716.68
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,896.38,692.49
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,853.87,665.46
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,809.49,636.7
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,761.17,604.3
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,716.43,574.04
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,661.4,535.22
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,606.27,493.36
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,545.45,445.64
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,485.93,397.43
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,421.56,343.71
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,361.85,292.02
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,295.88,233.91
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,236.01,179.88
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,169.96,121.69
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,114.7,69.72
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,54.3,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,12.28,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,15.25,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,21.17,9.53
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,28.4,19.06
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,32.07,22.93
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,35.64,26.4
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,41.88,32.09
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,44.62,34.5
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,45.56,35.2
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,81.39,42.62
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,133.37,72.71
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,188.48,114.96
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,249.58,166.95
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,306.79,217.36
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,363.61,267.55
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,421.32,317.36
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,478.15,365.03
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,535.02,411.07
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,589.96,453.91
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,644.27,494.71
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,696.23,532.44
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,746.81,567.78
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,793.38,597.72
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,837.93,625.8
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,879.52,651.45
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,918.6,675.09
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,952.74,696.38
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,983.94,715.67
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,1011.17,732.08
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,1035.17,746.41
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,1053.03,758.1
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,1067.34,767.64
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,1076.09,773.73
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,1081.21,777.62
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,1082.66,779.53
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,1080.46,779.24
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,1072.6,775.77
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,1061.16,770.07
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,1044.27,761.33
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,1024.05,750.43
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,998.11,735.45
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,969.15,718.45
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,935.09,697.1
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,898.5,673.93
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,856.11,648.71
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,811.86,621.71
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,768.06,593.7
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,717.77,560.44
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,661.8,522.12
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,605.86,480.94
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,545.24,435.39
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,485.99,389.18
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,422.72,337.98
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,361.37,286.52
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,293.93,228.69
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,232.94,175.09
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,165.42,117.07
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,109.29,65.97
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,52.77,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,13.15,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,15.25,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,21.68,9.68
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,29.35,19.77
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,34.28,24.76
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,39.01,29.26
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,41.39,31.45
2018,6,22,6,30,673.0,64.0,2.3,15.1,272.0,43.68,33.42
2018,6,22,6,45,712.0,68.5,2.25,15.95,323.5,49.63,38.52
2018,6,22,7,0,751.0,73.0,2.2,16.8,375.0,84.52,45.76
2018,6,22,7,15,779.5,77.0,2.1,17.95,427.0,135.32,74.45
2018,6,22,7,30,808.0,81.0,2.0,19.1,479.0,189.51,114.93
2018,6,22,7,45,829.0,83.5,1.85,20.3,529.0,244.01,160.18
2018,6,22,8,0,850.0,86.0,1.7,21.5,579.0,305.82,212.29
2018,6,22,8,15,866.5,89.0,1.7,22.6,627.0,362.83,260.54
2018,6,22,8,30,883.0,92.0,1.7,23.7,675.0,420.87,308.31
2018,6,22,8,45,895.0,94.0,1.7,24.8,718.5,476.89,352.95
