Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,12,4,45,26.0,4.0,2.35,13.1,4.0,0.0,0.0
2018,7,12,5,0,52.0,8.0,2.5,13.3,8.0,7.63,0.0
2018,7,12,5,15,167.0,19.5,2.6,13.9,33.0,16.16,0.0
2018,7,12,5,30,282.0,31.0,2.7,14.5,58.0,25.06,14.69
2018,7,12,5,45,368.5,40.5,2.75,15.1,97.0,31.51,21.73
2018,7,12,6,0,455.0,50.0,2.8,15.7,136.0,37.63,27.56
2018,7,12,6,15,452.0,64.5,2.85,16.4,171.0,47.6,36.56
2018,7,12,6,30,449.0,79.0,2.9,17.1,206.0,56.86,44.74
2018,7,12,6,45,499.0,87.0,2.9,17.8,254.5,60.39,47.69
2018,7,12,7,0,549.0,95.0,2.9,18.5,303.0,75.11,49.79
2018,7,12,7,15,639.5,89.5,2.95,19.3,365.0,111.89,63.3
2018,7,12,7,30,730.0,84.0,3.0,20.1,427.0,163.57,97.07
2018,7,12,7,45,752.0,88.0,3.0,20.85,475.5,215.19,139.0
2018,7,12,8,0,774.0,92.0,3.0,21.6,524.0,269.13,185.16
2018,7,12,8,15,791.0,95.5,3.05,22.5,570.0,323.22,231.89
2018,7,12,8,30,808.0,99.0,3.1,23.4,616.0,378.63,278.89
2018,7,12,8,45,791.5,113.5,3.15,24.25,649.5,430.65,322.37
2018,7,12,9,0,775.0,128.0,3.2,25.1,683.0,480.1,362.14
2018,7,12,9,15,734.5,160.0,3.25,25.75,709.0,527.05,398.5
2018,7,12,9,30,694.0,192.0,3.3,26.4,735.0,571.94,431.66
2018,7,12,9,45,663.5,217.5,3.35,27.05,755.0,612.44,460.51
2018,7,12,10,0,633.0,243.0,3.4,27.7,775.0,648.97,485.54
2018,7,12,10,15,547.5,297.5,3.45,28.1,768.5,668.71,497.33
2018,7,12,10,30,462.0,352.0,3.5,28.5,762.0,680.07,502.71
2018,7,12,10,45,416.0,378.5,3.55,28.85,754.5,690.26,508.14
2018,7,12,11,0,370.0,405.0,3.6,29.2,747.0,694.56,509.32
2018,7,12,11,15,376.0,402.5,3.6,29.5,754.5,714.24,522.39
2018,7,12,11,30,382.0,400.0,3.6,29.8,762.0,732.98,534.63
2018,7,12,11,45,510.5,338.5,3.6,30.05,826.0,812.21,591.12
2018,7,12,12,0,639.0,277.0,3.6,30.3,890.0,890.31,645.57
2018,7,12,12,15,716.0,230.0,3.65,30.65,916.5,935.08,674.99
2018,7,12,12,30,793.0,183.0,3.7,31.0,943.0,972.89,698.62
2018,7,12,12,45,825.0,159.0,3.75,31.4,944.5,992.66,710.43
2018,7,12,13,0,857.0,135.0,3.8,31.8,946.0,1000.78,714.93
2018,7,12,13,15,808.5,163.0,3.9,31.85,918.0,995.38,712.28
2018,7,12,13,30,760.0,191.0,4.0,31.9,890.0,977.95,702.02
2018,7,12,13,45,744.0,194.0,4.1,32.0,865.0,964.7,694.43
2018,7,12,14,0,728.0,197.0,4.2,32.1,840.0,955.1,689.24
2018,7,12,14,15,778.0,161.0,4.3,31.6,828.0,954.84,691.9
2018,7,12,14,30,828.0,125.0,4.4,31.1,816.0,946.97,689.59
2018,7,12,14,45,820.0,122.0,4.45,30.55,782.5,922.68,676.36
2018,7,12,15,0,812.0,119.0,4.5,30.0,749.0,903.17,666.35
2018,7,12,15,15,800.0,116.5,4.5,30.0,710.5,870.18,645.46
2018,7,12,15,30,788.0,114.0,4.5,30.0,672.0,834.98,623.02
2018,7,12,15,45,773.5,111.0,4.65,28.55,629.5,795.1,601.34
2018,7,12,16,0,759.0,108.0,4.8,27.1,587.0,753.62,578.05
2018,7,12,16,15,740.5,104.0,4.85,26.2,541.5,706.55,548.22
2018,7,12,16,30,722.0,100.0,4.9,25.3,496.0,658.68,517.07
2018,7,12,16,45,698.0,95.5,4.95,24.35,448.5,608.07,482.33
2018,7,12,17,0,674.0,91.0,5.0,23.4,401.0,555.56,444.23
2018,7,12,17,15,641.0,86.0,4.95,22.55,352.5,497.65,400.14
2018,7,12,17,30,608.0,81.0,4.9,21.7,304.0,441.5,355.95
2018,7,12,17,45,535.0,77.0,4.9,20.8,251.5,368.46,296.88
2018,7,12,18,0,462.0,73.0,4.9,19.9,199.0,301.89,241.45
2018,7,12,18,15,394.0,63.0,4.75,19.45,155.0,235.08,184.32
2018,7,12,18,30,326.0,53.0,4.6,19.0,111.0,178.91,135.39
2018,7,12,18,45,255.0,41.5,4.4,18.5,78.0,127.66,90.76
2018,7,12,19,0,184.0,30.0,4.2,18.0,45.0,84.1,48.94
2018,7,12,19,15,101.0,17.0,4.1,17.9,24.5,33.41,0.0
2018,7,12,19,30,18.0,4.0,4.0,17.8,4.0,3.81,0.0
2018,7,12,19,45,9.0,2.0,3.85,17.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.4,3.0,2.86,0.0
2018,7,13,5,15,2.5,7.0,3.25,15.75,7.0,6.57,0.0
2018,7,13,5,30,0.0,11.0,3.3,16.1,11.0,10.19,2.5
2018,7,13,5,45,0.0,18.5,3.3,16.45,18.5,17.15,9.18
2018,7,13,6,0,0.0,26.0,3.3,16.8,26.0,24.11,15.56
2018,7,13,6,15,0.0,38.5,3.3,17.2,38.5,35.75,25.99
2018,7,13,6,30,0.0,51.0,3.3,17.6,51.0,47.4,36.32
2018,7,13,6,45,11.0,69.5,3.3,18.0,73.5,64.37,51.15
2018,7,13,7,0,22.0,88.0,3.3,18.4,96.0,78.25,59.78
2018,7,13,7,15,93.5,136.5,3.3,19.0,179.0,118.69,89.57
2018,7,13,7,30,165.0,185.0,3.3,19.6,262.0,172.39,128.88
2018,7,13,7,45,219.5,202.5,3.3,20.2,317.5,203.97,151.59
2018,7,13,8,0,274.0,220.0,3.3,20.8,373.0,247.72,185.02
2018,7,13,8,15,171.0,237.5,3.35,21.45,335.5,254.23,193.79
2018,7,13,8,30,68.0,255.0,3.4,22.1,298.0,247.84,190.77
2018,7,13,8,45,253.5,251.0,3.4,22.75,429.5,321.37,245.69
2018,7,13,9,0,439.0,247.0,3.4,23.4,561.0,420.15,320.4
2018,7,13,9,15,374.0,285.0,3.5,24.15,563.0,447.3,340.68
2018,7,13,9,30,309.0,323.0,3.6,24.9,565.0,465.13,353.13
2018,7,13,9,45,184.0,339.0,3.65,25.7,485.0,421.78,319.11
2018,7,13,10,0,59.0,355.0,3.7,26.5,405.0,364.35,273.69
2018,7,13,10,15,236.5,348.5,3.75,27.1,557.0,491.03,369.47
2018,7,13,10,30,414.0,342.0,3.8,27.7,709.0,634.66,473.91
2018,7,13,10,45,581.0,268.0,3.85,28.35,796.5,720.32,536.12
2018,7,13,11,0,748.0,194.0,3.9,29.0,884.0,813.06,601.43
2018,7,13,11,15,800.5,166.0,3.95,29.4,915.0,859.42,631.01
2018,7,13,11,30,853.0,138.0,4.0,29.8,946.0,900.41,656.97
2018,7,13,11,45,849.0,142.5,4.1,30.2,951.5,924.89,672.1
2018,7,13,12,0,845.0,147.0,4.2,30.6,957.0,946.4,685.37
2018,7,13,12,15,832.0,154.0,4.2,30.8,951.5,958.61,692.63
2018,7,13,12,30,819.0,161.0,4.2,31.0,946.0,976.52,703.73
2018,7,13,12,45,806.0,167.0,4.2,31.25,934.0,982.04,706.65
2018,7,13,13,0,793.0,173.0,4.2,31.5,922.0,984.27,707.62
2018,7,13,13,15,811.5,159.5,4.25,31.55,915.5,994.96,715.06
2018,7,13,13,30,830.0,146.0,4.3,31.6,909.0,992.98,714.34
2018,7,13,13,45,783.5,171.5,4.3,31.65,878.0,981.6,707.44
2018,7,13,14,0,737.0,197.0,4.3,31.7,847.0,964.33,696.84
2018,7,13,14,15,716.5,203.0,4.3,31.55,818.5,944.55,685.23
2018,7,13,14,30,696.0,209.0,4.3,31.4,790.0,922.32,672.05
2018,7,13,14,45,767.5,158.0,4.35,31.25,773.5,919.58,672.1
2018,7,13,15,0,839.0,107.0,4.4,31.1,757.0,908.17,666.35
2018,7,13,15,15,828.0,104.5,4.4,31.1,718.5,875.62,645.87
2018,7,13,15,30,817.0,102.0,4.4,31.1,680.0,840.77,623.83
2018,7,13,15,45,803.0,99.0,4.45,30.45,637.0,806.87,604.07
2018,7,13,16,0,789.0,96.0,4.5,29.8,594.0,764.78,578.24
2018,7,13,16,15,771.0,92.5,4.55,29.2,547.5,717.54,548.14
2018,7,13,16,30,753.0,89.0,4.6,28.6,501.0,669.41,516.92
2018,7,13,16,45,729.5,85.0,4.7,28.0,453.0,616.26,481.24
2018,7,13,17,0,706.0,81.0,4.8,27.4,405.0,563.26,443.06
2018,7,13,17,15,673.5,76.5,4.85,26.5,356.0,506.34,400.8
2018,7,13,17,30,641.0,72.0,4.9,25.6,307.0,449.53,357.05
2018,7,13,17,45,596.5,66.5,4.95,24.7,259.0,387.54,307.56
2018,7,13,18,0,552.0,61.0,5.0,23.8,211.0,329.16,259.18
2018,7,13,18,15,488.5,54.0,5.0,22.85,166.5,265.51,205.26
2018,7,13,18,30,425.0,47.0,5.0,21.9,122.0,208.21,155.5
2018,7,13,18,45,331.5,37.5,4.95,20.95,85.0,146.47,102.7
2018,7,13,19,0,238.0,28.0,4.9,20.0,48.0,94.43,53.54
2018,7,13,19,15,133.5,16.5,4.85,19.45,26.5,38.44,0.0
2018,7,13,19,30,29.0,5.0,4.8,18.9,5.0,4.77,0.0
2018,7,13,19,45,14.5,2.5,4.75,18.35,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.0,3.95,14.15,3.0,0.0,0.0
2018,7,14,5,0,38.0,6.0,4.0,14.2,6.0,5.72,0.0
2018,7,14,5,15,154.5,18.0,4.1,14.65,30.5,14.85,0.0
2018,7,14,5,30,271.0,30.0,4.2,15.1,55.0,24.3,13.67
2018,7,14,5,45,364.0,39.0,4.25,15.55,93.5,30.32,20.58
2018,7,14,6,0,457.0,48.0,4.3,16.0,132.0,36.06,26.09
2018,7,14,6,15,519.5,54.0,4.35,16.6,177.5,38.91,28.83
2018,7,14,6,30,582.0,60.0,4.4,17.2,223.0,41.66,31.3
2018,7,14,6,45,625.0,65.5,4.4,17.8,272.0,43.84,33.14
2018,7,14,7,0,668.0,71.0,4.4,18.4,321.0,57.21,34.54
2018,7,14,7,15,699.5,75.0,4.4,19.15,370.5,107.86,58.27
2018,7,14,7,30,731.0,79.0,4.4,19.9,420.0,157.75,92.58
2018,7,14,7,45,754.5,82.0,4.35,20.65,468.5,208.9,134.18
2018,7,14,8,0,778.0,85.0,4.3,21.4,517.0,262.53,180.35
2018,7,14,8,15,796.0,88.0,4.35,22.05,563.5,316.75,227.85
2018,7,14,8,30,814.0,91.0,4.4,22.7,610.0,376.79,279.24
2018,7,14,8,45,828.0,93.0,4.4,23.4,653.0,430.56,324.62
2018,7,14,9,0,842.0,95.0,4.4,24.1,696.0,484.74,368.9
2018,7,14,9,15,852.5,97.0,4.5,24.65,734.5,537.26,410.99
2018,7,14,9,30,863.0,99.0,4.6,25.2,773.0,589.35,451.51
2018,7,14,9,45,871.5,100.5,4.65,25.8,806.5,639.09,488.9
2018,7,14,10,0,880.0,102.0,4.7,26.4,840.0,687.74,524.45
2018,7,14,10,15,886.5,103.5,4.8,26.85,868.0,733.65,556.75
2018,7,14,10,30,893.0,105.0,4.9,27.3,896.0,777.86,586.43
2018,7,14,10,45,898.0,105.0,5.0,27.75,917.0,817.59,612.72
2018,7,14,11,0,903.0,105.0,5.1,28.2,938.0,855.1,637.29
2018,7,14,11,15,894.5,114.0,5.2,28.35,949.5,887.08,658.72
2018,7,14,11,30,886.0,123.0,5.3,28.5,961.0,915.79,677.94
2018,7,14,11,45,899.0,115.0,5.4,28.6,971.0,944.85,697.54
2018,7,14,12,0,912.0,107.0,5.5,28.7,981.0,971.33,715.42
2018,7,14,12,15,911.5,107.5,5.6,28.55,980.5,990.41,729.14
2018,7,14,12,30,911.0,108.0,5.7,28.4,980.0,1006.26,740.84
2018,7,14,12,45,734.5,225.0,5.8,28.3,924.5,975.48,721.13
2018,7,14,13,0,558.0,342.0,5.9,28.2,869.0,924.65,683.68
2018,7,14,13,15,666.0,263.5,5.95,27.9,882.5,961.37,714.5
2018,7,14,13,30,774.0,185.0,6.0,27.6,896.0,986.39,733.25
2018,7,14,13,45,833.0,144.5,6.1,27.35,893.5,994.01,740.3
2018,7,14,14,0,892.0,104.0,6.2,27.1,891.0,1006.76,751.08
2018,7,14,14,15,886.0,103.0,6.2,26.75,863.0,991.73,742.7
2018,7,14,14,30,880.0,102.0,6.2,26.4,835.0,973.49,732.31
2018,7,14,14,45,872.0,100.0,6.2,26.05,801.0,949.15,717.71
2018,7,14,15,0,864.0,98.0,6.2,25.7,767.0,921.92,701.07
2018,7,14,15,15,853.0,96.0,6.2,25.7,728.0,889.24,679.55
2018,7,14,15,30,842.0,94.0,6.2,25.7,689.0,854.17,656.26
2018,7,14,15,45,828.0,91.5,6.15,24.4,645.5,813.83,632.08
2018,7,14,16,0,814.0,89.0,6.1,23.1,602.0,771.73,606.13
2018,7,14,16,15,796.5,86.0,6.05,22.45,555.5,730.13,578.51
2018,7,14,16,30,779.0,83.0,6.0,21.8,509.0,681.91,545.42
2018,7,14,16,45,755.5,80.0,5.95,21.1,460.5,628.8,508.05
2018,7,14,17,0,732.0,77.0,5.9,20.4,412.0,575.78,468.14
2018,7,14,17,15,701.0,72.5,5.8,19.9,362.5,516.93,421.77
2018,7,14,17,30,670.0,68.0,5.7,19.4,313.0,459.52,375.16
2018,7,14,17,45,627.0,63.0,5.6,18.9,264.5,398.85,324.42
2018,7,14,18,0,584.0,58.0,5.5,18.4,216.0,340.14,273.76
2018,7,14,18,15,520.5,51.5,5.4,18.0,170.5,275.36,216.95
2018,7,14,18,30,457.0,45.0,5.3,17.6,125.0,216.91,164.58
2018,7,14,18,45,360.5,36.0,5.15,17.2,87.0,153.12,108.66
2018,7,14,19,0,264.0,27.0,5.0,16.8,49.0,99.1,55.98
2018,7,14,19,15,149.0,16.0,5.0,16.45,27.0,40.57,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.1,5.0,4.77,0.0
2018,7,14,19,45,17.0,2.5,5.0,15.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,15,4,45,23.0,3.0,3.9,12.9,3.0,0.0,0.0
2018,7,15,5,0,46.0,6.0,4.0,13.0,6.0,5.72,0.0
2018,7,15,5,15,178.5,17.0,4.1,13.5,31.0,13.96,0.0
2018,7,15,5,30,311.0,28.0,4.2,14.0,56.0,22.5,12.11
2018,7,15,5,45,407.5,36.5,4.35,14.45,96.5,28.17,18.8
2018,7,15,6,0,504.0,45.0,4.5,14.9,137.0,33.59,24.03
2018,7,15,6,15,567.5,50.0,4.5,15.5,184.0,35.78,26.18
2018,7,15,6,30,631.0,55.0,4.5,16.1,231.0,41.57,31.36
2018,7,15,6,45,674.5,59.5,4.45,16.7,281.5,43.42,32.93
2018,7,15,7,0,718.0,64.0,4.4,17.3,332.0,56.01,33.82
2018,7,15,7,15,749.5,67.5,4.4,17.9,383.0,104.57,54.22
2018,7,15,7,30,781.0,71.0,4.4,18.5,434.0,156.92,90.26
2018,7,15,7,45,804.5,74.0,4.4,19.1,484.5,210.93,134.56
2018,7,15,8,0,828.0,77.0,4.4,19.7,535.0,272.68,187.89
2018,7,15,8,15,846.0,79.0,4.4,20.3,583.0,328.5,237.27
2018,7,15,8,30,864.0,81.0,4.4,20.9,631.0,385.59,287.09
2018,7,15,8,45,878.0,83.0,4.4,21.5,675.5,442.05,335.26
2018,7,15,9,0,892.0,85.0,4.4,22.1,720.0,498.87,382.2
2018,7,15,9,15,900.0,88.0,4.45,22.7,759.5,553.55,426.13
2018,7,15,9,30,908.0,91.0,4.5,23.3,799.0,607.49,468.06
2018,7,15,9,45,912.5,95.5,4.5,23.9,833.5,659.63,507.12
2018,7,15,10,0,917.0,100.0,4.5,24.5,868.0,710.27,543.87
2018,7,15,10,15,924.5,100.5,4.6,24.95,897.0,757.65,577.06
2018,7,15,10,30,932.0,101.0,4.7,25.4,926.0,803.32,607.71
2018,7,15,10,45,937.0,101.5,4.8,25.8,948.0,845.06,635.47
2018,7,15,11,0,942.0,102.0,4.9,26.2,970.0,884.49,661.43
2018,7,15,11,15,946.0,102.5,5.0,26.4,985.5,920.55,685.5
2018,7,15,11,30,950.0,103.0,5.1,26.6,1001.0,953.89,707.66
2018,7,15,11,45,953.0,103.0,5.2,26.8,1009.5,982.96,726.92
2018,7,15,12,0,956.0,103.0,5.3,27.0,1018.0,1008.97,744.16
2018,7,15,12,15,956.0,103.0,5.4,26.95,1018.0,1028.9,758.18
2018,7,15,12,30,956.0,103.0,5.5,26.9,1018.0,1045.45,770.07
2018,7,15,12,45,954.5,103.5,5.65,26.8,1010.5,1057.54,779.65
2018,7,15,13,0,953.0,104.0,5.8,26.7,1003.0,1066.06,787.0
2018,7,15,13,15,951.0,103.5,5.85,26.45,988.5,1069.44,790.81
2018,7,15,13,30,949.0,103.0,5.9,26.2,974.0,1069.18,792.34
2018,7,15,13,45,945.5,101.0,5.95,25.95,951.5,1062.18,789.47
2018,7,15,14,0,942.0,99.0,6.0,25.7,929.0,1051.55,784.29
2018,7,15,14,15,936.5,98.0,6.0,25.35,900.5,1036.47,776.15
2018,7,15,14,30,931.0,97.0,6.0,25.0,872.0,1017.97,765.75
2018,7,15,14,45,924.0,94.5,6.05,24.6,837.0,993.09,751.45
2018,7,15,15,0,917.0,92.0,6.1,24.2,802.0,965.09,734.92
2018,7,15,15,15,906.5,91.0,6.1,24.2,762.0,932.62,713.71
2018,7,15,15,30,896.0,90.0,6.1,24.2,722.0,897.57,690.61
2018,7,15,15,45,883.5,87.0,6.0,23.4,677.0,856.2,664.48
2018,7,15,16,0,871.0,84.0,5.9,22.6,632.0,812.8,636.54
2018,7,15,16,15,854.5,81.5,5.8,22.0,584.0,765.08,604.5
2018,7,15,16,30,838.0,79.0,5.7,21.4,536.0,716.16,571.05
2018,7,15,16,45,815.5,75.5,5.6,20.85,485.0,665.48,535.56
2018,7,15,17,0,793.0,72.0,5.5,20.3,434.0,609.83,494.09
2018,7,15,17,15,762.0,68.5,5.4,19.75,382.5,549.23,446.8
2018,7,15,17,30,731.0,65.0,5.3,19.2,331.0,489.95,399.02
2018,7,15,17,45,688.0,60.0,5.15,18.7,280.0,424.61,344.65
2018,7,15,18,0,645.0,55.0,5.0,18.2,229.0,362.51,291.19
2018,7,15,18,15,580.0,49.0,4.85,17.7,181.0,295.96,232.8
2018,7,15,18,30,515.0,43.0,4.7,17.2,133.0,234.34,177.52
2018,7,15,18,45,412.0,35.0,4.55,16.7,92.5,166.59,118.0
2018,7,15,19,0,309.0,27.0,4.4,16.2,52.0,108.94,60.57
2018,7,15,19,15,175.0,16.5,4.35,15.85,28.5,45.41,0.0
2018,7,15,19,30,41.0,6.0,4.3,15.5,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,3.65,12.25,3.0,0.0,0.0
2018,7,16,5,0,51.0,6.0,3.7,12.4,6.0,5.72,0.0
2018,7,16,5,15,194.5,17.0,3.85,12.9,31.5,16.2,0.0
2018,7,16,5,30,338.0,28.0,4.0,13.4,57.0,22.63,12.02
2018,7,16,5,45,437.0,35.5,4.1,13.9,98.5,27.4,18.14
2018,7,16,6,0,536.0,43.0,4.2,14.4,140.0,32.0,22.67
2018,7,16,6,15,598.5,48.5,4.15,15.05,188.5,37.96,28.17
2018,7,16,6,30,661.0,54.0,4.1,15.7,237.0,40.86,30.79
2018,7,16,6,45,703.0,58.0,4.1,16.3,288.0,42.33,32.03
2018,7,16,7,0,745.0,62.0,4.1,16.9,339.0,53.85,32.51
2018,7,16,7,15,775.0,65.5,4.05,17.65,390.5,103.86,52.99
2018,7,16,7,30,805.0,69.0,4.0,18.4,442.0,157.49,89.72
2018,7,16,7,45,827.5,72.0,3.9,19.15,493.0,218.3,139.34
2018,7,16,8,0,850.0,75.0,3.8,19.9,544.0,275.57,188.91
2018,7,16,8,15,867.0,77.0,3.8,20.65,592.0,332.35,238.91
2018,7,16,8,30,884.0,79.0,3.8,21.4,640.0,390.28,289.11
2018,7,16,8,45,897.0,81.0,3.8,22.2,685.0,447.46,337.39
2018,7,16,9,0,910.0,83.0,3.8,23.0,730.0,504.87,384.22
2018,7,16,9,15,919.5,85.0,3.85,23.75,770.0,560.43,428.19
2018,7,16,9,30,929.0,87.0,3.9,24.5,810.0,615.35,470.16
2018,7,16,9,45,935.5,89.0,3.95,25.25,844.5,667.53,508.73
2018,7,16,10,0,942.0,91.0,4.0,26.0,879.0,718.31,545.08
2018,7,16,10,15,948.0,92.0,4.1,26.6,907.5,766.18,577.37
2018,7,16,10,30,954.0,93.0,4.2,27.2,936.0,812.15,607.26
2018,7,16,10,45,958.5,94.0,4.25,27.8,958.5,854.82,634.31
2018,7,16,11,0,963.0,95.0,4.3,28.4,981.0,895.08,659.42
2018,7,16,11,15,966.0,95.5,4.4,28.75,996.0,930.98,682.27
2018,7,16,11,30,969.0,96.0,4.5,29.1,1011.0,964.02,703.13
2018,7,16,11,45,970.5,95.5,4.6,29.45,1018.0,991.7,720.4
2018,7,16,12,0,972.0,95.0,4.7,29.8,1025.0,1016.18,735.69
2018,7,16,12,15,970.0,97.0,4.8,29.9,1024.5,1036.47,749.23
2018,7,16,12,30,968.0,99.0,4.9,30.0,1024.0,1053.26,760.62
2018,7,16,12,45,964.0,101.0,5.0,30.1,1016.0,1064.54,768.55
2018,7,16,13,0,960.0,103.0,5.1,30.2,1008.0,1072.18,774.28
2018,7,16,13,15,957.0,102.5,5.2,30.0,992.5,1074.61,777.72
2018,7,16,13,30,954.0,102.0,5.3,29.8,977.0,1073.36,778.91
2018,7,16,13,45,950.0,101.0,5.4,29.6,955.0,1066.91,776.82
2018,7,16,14,0,946.0,100.0,5.5,29.4,933.0,1056.84,772.46
2018,7,16,14,15,940.0,99.0,5.55,29.05,904.0,1041.23,764.6
2018,7,16,14,30,934.0,98.0,5.6,28.7,875.0,1022.22,754.51
2018,7,16,14,45,926.5,96.5,5.65,28.35,840.0,997.92,740.88
2018,7,16,15,0,919.0,95.0,5.7,28.0,805.0,970.52,725.09
2018,7,16,15,15,909.0,92.5,5.7,28.0,764.5,936.8,703.54
2018,7,16,15,30,899.0,90.0,5.7,28.0,724.0,900.43,680.08
2018,7,16,15,45,886.0,88.0,5.7,27.0,679.0,859.66,656.02
2018,7,16,16,0,873.0,86.0,5.7,26.0,634.0,816.89,630.09
2018,7,16,16,15,856.5,82.5,5.6,25.25,585.5,767.94,598.09
2018,7,16,16,30,840.0,79.0,5.5,24.5,537.0,717.78,564.63
2018,7,16,16,45,817.5,76.0,5.45,23.75,486.5,667.58,530.64
2018,7,16,17,0,795.0,73.0,5.4,23.0,436.0,612.38,490.59
2018,7,16,17,15,764.5,69.0,5.3,22.25,384.0,551.37,443.92
2018,7,16,17,30,734.0,65.0,5.2,21.5,332.0,491.63,396.64
2018,7,16,17,45,691.0,60.5,5.05,20.75,281.0,426.66,343.39
2018,7,16,18,0,648.0,56.0,4.9,20.0,230.0,364.9,290.91
2018,7,16,18,15,583.0,50.0,4.7,19.3,181.5,298.26,233.0
2018,7,16,18,30,518.0,44.0,4.5,18.6,133.0,236.41,177.97
2018,7,16,18,45,414.0,36.0,4.35,17.9,92.5,168.15,118.41
2018,7,16,19,0,310.0,28.0,4.2,17.2,52.0,109.68,59.58
2018,7,16,19,15,175.0,17.0,4.15,16.8,28.5,45.82,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.4,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.0,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,2.85,12.3,3.0,0.0,0.0
2018,7,17,5,0,51.0,6.0,3.0,12.5,6.0,5.72,0.0
2018,7,17,5,15,194.5,16.5,3.1,13.1,31.0,15.73,0.0
2018,7,17,5,30,338.0,27.0,3.2,13.7,56.0,21.77,11.08
2018,7,17,5,45,437.0,35.0,3.35,14.3,97.5,27.04,17.77
2018,7,17,6,0,536.0,43.0,3.5,14.9,139.0,32.09,22.69
2018,7,17,6,15,598.5,48.5,3.55,15.55,187.0,38.06,28.19
2018,7,17,6,30,661.0,54.0,3.6,16.2,235.0,40.94,30.8
2018,7,17,6,45,703.5,58.5,3.6,16.85,286.5,42.83,32.4
2018,7,17,7,0,746.0,63.0,3.6,17.5,338.0,53.64,33.0
2018,7,17,7,15,776.0,66.5,3.6,18.3,390.0,103.74,52.97
2018,7,17,7,30,806.0,70.0,3.6,19.1,442.0,157.45,89.39
2018,7,17,7,45,828.0,72.5,3.6,19.9,492.5,217.83,138.41
2018,7,17,8,0,850.0,75.0,3.6,20.7,543.0,274.64,187.41
2018,7,17,8,15,867.5,77.0,3.6,21.55,591.5,331.63,237.27
2018,7,17,8,30,885.0,79.0,3.6,22.4,640.0,389.82,287.34
2018,7,17,8,45,898.0,81.5,3.6,23.25,685.0,447.54,335.74
2018,7,17,9,0,911.0,84.0,3.6,24.1,730.0,505.51,382.64
2018,7,17,9,15,918.0,87.0,3.65,24.8,769.5,560.78,426.21
2018,7,17,9,30,925.0,90.0,3.7,25.5,809.0,615.18,467.61
2018,7,17,9,45,929.0,94.0,3.75,26.25,843.0,667.51,506.0
2018,7,17,10,0,933.0,98.0,3.8,27.0,877.0,718.24,542.01
2018,7,17,10,15,939.0,99.5,3.85,27.6,906.0,766.3,574.29
2018,7,17,10,30,945.0,101.0,3.9,28.2,935.0,812.48,603.91
2018,7,17,10,45,950.5,101.0,3.9,28.8,957.5,854.78,630.25
2018,7,17,11,0,956.0,101.0,3.9,29.4,980.0,894.75,654.69
2018,7,17,11,15,959.0,101.5,3.95,29.8,995.0,930.52,676.87
2018,7,17,11,30,962.0,102.0,4.0,30.2,1010.0,963.45,697.06
2018,7,17,11,45,964.5,102.0,4.05,30.6,1018.0,992.47,714.6
2018,7,17,12,0,967.0,102.0,4.1,31.0,1026.0,1018.36,730.1
2018,7,17,12,15,964.5,104.0,4.15,31.15,1025.5,1038.17,742.44
2018,7,17,12,30,962.0,106.0,4.2,31.3,1025.0,1054.49,752.66
2018,7,17,12,45,957.0,108.0,4.3,31.45,1016.0,1064.79,759.46
2018,7,17,13,0,952.0,110.0,4.4,31.6,1007.0,1071.47,764.1
2018,7,17,13,15,949.5,109.5,4.45,31.7,992.0,1074.47,766.37
2018,7,17,13,30,947.0,109.0,4.5,31.8,977.0,1073.81,766.47
2018,7,17,13,45,943.0,108.0,4.55,31.85,955.0,1067.47,763.24
2018,7,17,14,0,939.0,107.0,4.6,31.9,933.0,1057.53,757.84
2018,7,17,14,15,933.5,105.5,4.65,31.75,904.0,1042.03,749.59
2018,7,17,14,30,928.0,104.0,4.7,31.6,875.0,1023.12,739.15
2018,7,17,14,45,920.0,102.0,4.75,31.45,839.5,997.96,724.91
2018,7,17,15,0,912.0,100.0,4.8,31.3,804.0,969.72,708.61
2018,7,17,15,15,901.5,98.0,4.8,31.3,763.5,936.3,687.96
2018,7,17,15,30,891.0,96.0,4.8,31.3,723.0,900.29,665.49
2018,7,17,15,45,877.5,93.5,4.85,30.55,678.0,858.8,641.4
2018,7,17,16,0,864.0,91.0,4.9,29.8,633.0,815.37,615.48
2018,7,17,16,15,847.0,88.5,4.9,29.1,585.0,772.9,589.33
2018,7,17,16,30,830.0,86.0,4.9,28.4,537.0,723.51,557.65
2018,7,17,16,45,806.5,82.0,4.9,27.7,485.5,666.96,520.0
2018,7,17,17,0,783.0,78.0,4.9,27.0,434.0,610.38,479.72
2018,7,17,17,15,751.0,74.0,4.85,25.85,382.0,548.95,434.58
2018,7,17,17,30,719.0,70.0,4.8,24.7,330.0,488.94,388.7
2018,7,17,17,45,673.0,65.0,4.75,23.55,278.5,424.34,337.31
2018,7,17,18,0,627.0,60.0,4.7,22.4,227.0,361.71,285.49
2018,7,17,18,15,558.5,53.0,4.55,21.3,178.5,291.94,226.25
2018,7,17,18,30,490.0,46.0,4.4,20.2,130.0,229.02,171.35
2018,7,17,18,45,382.0,37.5,4.3,19.15,90.0,160.56,112.5
2018,7,17,19,0,274.0,29.0,4.2,18.1,50.0,101.97,53.92
2018,7,17,19,15,152.5,17.0,4.2,17.5,27.0,41.95,0.0
2018,7,17,19,30,31.0,5.0,4.2,16.9,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,16.3,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,12.7,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,12.9,5.0,4.77,0.0
2018,7,18,5,15,158.0,17.0,3.05,13.45,28.5,16.2,0.0
2018,7,18,5,30,281.0,29.0,3.1,14.0,52.0,23.82,12.3
2018,7,18,5,45,383.5,37.5,3.15,14.55,92.0,29.39,19.74
2018,7,18,6,0,486.0,46.0,3.2,15.1,132.0,34.75,24.99
2018,7,18,6,15,551.0,52.5,3.2,15.9,179.5,38.09,28.17
2018,7,18,6,30,616.0,59.0,3.2,16.7,227.0,41.31,31.06
2018,7,18,6,45,659.5,64.5,3.2,17.5,277.5,43.52,32.92
2018,7,18,7,0,703.0,70.0,3.2,18.3,328.0,57.8,37.46
2018,7,18,7,15,734.5,74.0,3.2,18.95,379.5,105.92,56.38
2018,7,18,7,30,766.0,78.0,3.2,19.6,431.0,157.89,91.3
2018,7,18,7,45,789.0,81.5,3.15,20.3,481.0,211.49,134.52
2018,7,18,8,0,812.0,85.0,3.1,21.0,531.0,267.54,182.55
2018,7,18,8,15,830.0,87.5,3.15,21.8,578.5,323.44,231.22
2018,7,18,8,30,848.0,90.0,3.2,22.6,626.0,385.11,283.62
2018,7,18,8,45,862.0,92.5,3.2,23.35,670.5,441.4,330.65
2018,7,18,9,0,876.0,95.0,3.2,24.1,715.0,498.06,376.41
2018,7,18,9,15,884.0,98.5,3.3,24.85,754.5,552.61,419.24
2018,7,18,9,30,892.0,102.0,3.4,25.6,794.0,606.45,460.08
2018,7,18,9,45,897.0,105.5,3.5,26.3,827.5,657.49,497.68
2018,7,18,10,0,902.0,109.0,3.6,27.0,861.0,707.08,533.12
2018,7,18,10,15,895.5,118.0,3.7,27.5,886.0,751.81,563.98
2018,7,18,10,30,889.0,127.0,3.8,28.0,911.0,793.76,591.25
2018,7,18,10,45,836.0,164.5,3.85,28.5,916.0,825.3,610.94
2018,7,18,11,0,783.0,202.0,3.9,29.0,921.0,848.94,625.22
2018,7,18,11,15,799.0,196.0,4.0,29.25,939.5,885.95,649.32
2018,7,18,11,30,815.0,190.0,4.1,29.5,958.0,921.32,672.11
2018,7,18,11,45,774.5,216.0,4.15,29.75,950.5,937.84,682.13
2018,7,18,12,0,734.0,242.0,4.2,30.0,943.0,946.74,687.3
2018,7,18,12,15,669.5,285.0,4.35,30.05,924.0,944.67,685.45
2018,7,18,12,30,605.0,328.0,4.5,30.1,905.0,938.27,679.84
2018,7,18,12,45,580.0,336.0,4.6,30.1,885.5,932.83,676.36
2018,7,18,13,0,555.0,344.0,4.7,30.1,866.0,924.49,671.11
2018,7,18,13,15,580.0,325.0,4.8,29.95,863.0,936.34,681.47
2018,7,18,13,30,605.0,306.0,4.9,29.8,860.0,946.35,690.56
2018,7,18,13,45,709.5,238.0,5.0,29.6,872.5,983.96,719.86
2018,7,18,14,0,814.0,170.0,5.1,29.4,885.0,1008.23,737.83
2018,7,18,14,15,786.5,177.0,5.15,29.1,849.5,981.44,722.01
2018,7,18,14,30,759.0,184.0,5.2,28.8,814.0,958.18,708.81
2018,7,18,14,45,733.5,184.5,5.3,28.45,772.5,922.1,687.22
2018,7,18,15,0,708.0,185.0,5.4,28.1,731.0,884.11,664.09
2018,7,18,15,15,764.5,151.0,5.4,28.1,712.5,876.9,660.64
2018,7,18,15,30,821.0,117.0,5.4,28.1,694.0,868.87,656.58
2018,7,18,15,45,826.0,108.0,5.55,27.1,656.5,837.75,639.76
2018,7,18,16,0,831.0,99.0,5.7,26.1,619.0,803.49,620.4
2018,7,18,16,15,814.0,95.5,5.8,25.45,571.5,755.34,589.36
2018,7,18,16,30,797.0,92.0,5.9,24.8,524.0,706.08,556.83
2018,7,18,16,45,773.0,88.0,6.0,24.1,474.0,650.54,518.78
2018,7,18,17,0,749.0,84.0,6.1,23.4,424.0,595.06,477.88
2018,7,18,17,15,716.0,79.5,6.05,22.5,372.5,535.91,432.63
2018,7,18,17,30,683.0,75.0,6.0,21.6,321.0,476.53,385.63
2018,7,18,17,45,636.0,69.0,6.0,20.7,270.0,410.37,331.58
2018,7,18,18,0,589.0,63.0,6.0,19.8,219.0,348.01,278.74
2018,7,18,18,15,519.5,56.0,5.8,19.0,172.0,279.82,219.6
2018,7,18,18,30,450.0,49.0,5.6,18.2,125.0,218.54,165.29
2018,7,18,18,45,343.0,38.5,5.4,17.45,85.5,150.45,106.22
2018,7,18,19,0,236.0,28.0,5.2,16.7,46.0,92.13,47.44
2018,7,18,19,15,125.5,15.0,5.05,16.25,24.0,35.43,0.0
2018,7,18,19,30,15.0,2.0,4.9,15.8,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.75,15.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,19,4,45,14.0,2.0,3.9,12.25,2.0,0.0,0.0
2018,7,19,5,0,28.0,4.0,4.2,12.4,4.0,0.0,0.0
2018,7,19,5,15,137.0,16.5,4.4,12.95,26.5,15.73,0.0
2018,7,19,5,30,246.0,29.0,4.6,13.5,49.0,23.94,12.02
2018,7,19,5,45,345.0,39.0,4.8,14.05,88.0,30.89,21.02
2018,7,19,6,0,444.0,49.0,5.0,14.6,127.0,37.51,27.43
2018,7,19,6,15,508.0,57.5,4.95,15.25,174.0,42.4,32.04
2018,7,19,6,30,572.0,66.0,4.9,15.9,221.0,47.04,36.23
2018,7,19,6,45,614.0,73.0,4.85,16.55,270.5,50.13,38.89
2018,7,19,7,0,656.0,80.0,4.8,17.2,320.0,59.27,46.76
2018,7,19,7,15,687.0,86.5,4.65,17.95,371.0,107.05,59.54
2018,7,19,7,30,718.0,93.0,4.5,18.7,422.0,158.64,94.48
2018,7,19,7,45,739.5,99.5,4.4,19.45,472.0,212.11,137.67
2018,7,19,8,0,761.0,106.0,4.3,20.2,522.0,272.18,188.85
2018,7,19,8,15,779.0,110.5,4.15,21.05,569.5,327.04,236.4
2018,7,19,8,30,797.0,115.0,4.0,21.9,617.0,383.39,284.47
2018,7,19,8,45,810.0,119.0,3.9,22.75,660.5,438.48,330.4
2018,7,19,9,0,823.0,123.0,3.8,23.6,704.0,494.02,375.09
2018,7,19,9,15,842.5,121.5,3.7,24.45,746.0,548.24,417.25
2018,7,19,9,30,862.0,120.0,3.6,25.3,788.0,604.63,459.43
2018,7,19,9,45,880.5,116.5,3.5,26.15,825.0,656.59,497.03
2018,7,19,10,0,899.0,113.0,3.4,27.0,862.0,708.28,533.12
2018,7,19,10,15,906.0,115.0,3.4,27.75,891.5,756.23,565.3
2018,7,19,10,30,913.0,117.0,3.4,28.5,921.0,802.49,594.27
2018,7,19,10,45,917.5,118.5,3.4,29.25,943.0,844.38,619.81
2018,7,19,11,0,922.0,120.0,3.4,30.0,965.0,883.99,643.45
2018,7,19,11,15,920.0,124.0,3.45,30.65,978.5,917.86,663.58
2018,7,19,11,30,918.0,128.0,3.5,31.3,992.0,948.75,681.63
2018,7,19,11,45,920.5,127.5,3.6,31.9,999.5,976.46,697.97
2018,7,19,12,0,923.0,127.0,3.7,32.5,1007.0,1001.17,712.36
2018,7,19,12,15,927.5,124.5,3.85,32.85,1008.5,1022.77,725.83
2018,7,19,12,30,932.0,122.0,4.0,33.2,1010.0,1041.18,737.33
2018,7,19,12,45,921.5,126.5,4.15,33.6,999.0,1048.34,741.65
2018,7,19,13,0,911.0,131.0,4.3,34.0,988.0,1051.92,743.86
2018,7,19,13,15,910.0,129.5,4.5,33.95,974.0,1055.48,747.85
2018,7,19,13,30,909.0,128.0,4.7,33.9,960.0,1055.52,749.66
2018,7,19,13,45,904.5,127.0,4.9,33.8,938.0,1049.01,747.96
2018,7,19,14,0,900.0,126.0,5.1,33.7,916.0,1039.02,744.33
2018,7,19,14,15,880.5,130.5,5.25,33.15,882.5,1016.59,733.6
2018,7,19,14,30,861.0,135.0,5.4,32.6,849.0,991.31,720.9
2018,7,19,14,45,856.5,131.0,5.55,32.05,816.0,977.1,715.41
2018,7,19,15,0,852.0,127.0,5.7,31.5,783.0,951.2,701.94
2018,7,19,15,15,840.0,124.0,5.7,31.5,742.5,916.63,680.01
2018,7,19,15,30,828.0,121.0,5.7,31.5,702.0,879.68,656.37
2018,7,19,15,45,809.0,119.5,5.8,29.75,657.0,836.26,633.05
2018,7,19,16,0,790.0,118.0,5.9,28.0,612.0,791.36,607.89
2018,7,19,16,15,768.5,114.0,5.8,26.95,563.0,740.59,575.19
2018,7,19,16,30,747.0,110.0,5.7,25.9,514.0,692.07,543.47
2018,7,19,16,45,722.5,104.0,5.6,24.8,464.0,635.91,504.33
2018,7,19,17,0,698.0,98.0,5.5,23.7,414.0,580.0,463.66
2018,7,19,17,15,667.0,91.5,5.3,22.85,363.5,520.17,417.88
2018,7,19,17,30,636.0,85.0,5.1,22.0,313.0,461.87,371.82
2018,7,19,17,45,595.0,76.5,4.95,21.1,263.5,398.18,320.08
2018,7,19,18,0,554.0,68.0,4.8,20.2,214.0,337.75,269.19
2018,7,19,18,15,491.5,59.0,4.65,19.6,168.0,271.91,212.34
2018,7,19,18,30,429.0,50.0,4.5,19.0,122.0,212.33,159.72
2018,7,19,18,45,335.5,38.5,4.3,18.4,83.5,148.21,103.89
2018,7,19,19,0,242.0,27.0,4.1,17.8,45.0,92.14,45.32
2018,7,19,19,15,129.5,14.5,4.05,17.45,23.5,35.56,0.0
2018,7,19,19,30,17.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,19,19,45,8.5,1.0,3.95,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,20,4,45,6.5,1.5,2.55,12.4,1.5,0.0,0.0
2018,7,20,5,0,13.0,3.0,2.7,12.6,3.0,0.0,0.0
2018,7,20,5,15,67.0,16.5,2.85,13.2,21.0,15.73,0.0
2018,7,20,5,30,121.0,30.0,3.0,13.8,39.0,24.63,12.04
2018,7,20,5,45,177.0,47.0,3.15,14.45,71.5,37.9,26.96
2018,7,20,6,0,233.0,64.0,3.3,15.1,104.0,50.8,39.01
2018,7,20,6,15,303.5,80.0,3.3,15.8,150.0,59.64,47.16
2018,7,20,6,30,374.0,96.0,3.3,16.5,196.0,70.08,56.45
2018,7,20,6,45,421.5,109.0,3.3,17.15,244.5,77.7,63.03
2018,7,20,7,0,469.0,122.0,3.3,17.8,293.0,88.98,72.59
2018,7,20,7,15,505.5,132.0,3.25,18.5,341.0,129.82,84.74
2018,7,20,7,30,542.0,142.0,3.2,19.2,389.0,175.03,115.07
2018,7,20,7,45,571.0,150.0,3.15,19.9,437.0,221.58,151.45
2018,7,20,8,0,600.0,158.0,3.1,20.6,485.0,271.5,192.7
2018,7,20,8,15,625.0,163.5,3.1,21.5,531.5,320.77,234.04
2018,7,20,8,30,650.0,169.0,3.1,22.4,578.0,372.57,276.94
2018,7,20,8,45,671.0,172.5,3.15,23.25,621.0,423.27,318.28
2018,7,20,9,0,692.0,176.0,3.2,24.1,664.0,475.53,359.67
2018,7,20,9,15,723.0,170.5,3.2,24.9,706.0,526.4,398.91
2018,7,20,9,30,754.0,165.0,3.2,25.7,748.0,579.15,438.39
2018,7,20,9,45,786.0,154.0,3.25,26.5,785.5,630.51,475.99
2018,7,20,10,0,818.0,143.0,3.3,27.3,823.0,680.98,512.02
2018,7,20,10,15,825.0,144.5,3.4,27.95,850.5,725.99,543.36
2018,7,20,10,30,832.0,146.0,3.5,28.6,878.0,769.53,572.2
2018,7,20,10,45,837.0,147.0,3.6,29.3,898.5,809.34,597.28
2018,7,20,11,0,842.0,148.0,3.7,30.0,919.0,843.16,618.08
2018,7,20,11,15,845.5,148.5,3.8,30.45,933.0,876.12,638.79
2018,7,20,11,30,849.0,149.0,3.9,30.9,947.0,906.63,657.77
2018,7,20,11,45,851.0,148.0,4.05,31.35,953.5,931.81,673.44
2018,7,20,12,0,853.0,147.0,4.2,31.8,960.0,954.2,687.3
2018,7,20,12,15,857.5,143.5,4.35,31.95,960.5,973.73,700.19
2018,7,20,12,30,862.0,140.0,4.5,32.1,961.0,990.29,711.23
2018,7,20,12,45,866.5,134.5,4.6,32.25,954.0,1001.79,718.82
2018,7,20,13,0,871.0,129.0,4.7,32.4,947.0,1010.0,724.42
2018,7,20,13,15,867.5,127.5,4.8,32.35,931.5,1010.84,726.19
2018,7,20,13,30,864.0,126.0,4.9,32.3,916.0,1008.29,726.0
2018,7,20,13,45,858.5,125.0,5.0,32.25,894.0,1000.88,722.76
2018,7,20,14,0,853.0,124.0,5.1,32.2,872.0,990.18,717.45
2018,7,20,14,15,846.0,122.0,5.15,31.85,843.5,973.73,708.94
2018,7,20,14,30,839.0,120.0,5.2,31.5,815.0,954.19,698.42
2018,7,20,14,45,829.5,118.0,5.3,31.2,781.0,929.29,684.46
2018,7,20,15,0,820.0,116.0,5.4,30.9,747.0,901.68,668.56
2018,7,20,15,15,808.0,113.5,5.4,30.9,708.0,875.92,652.44
2018,7,20,15,30,796.0,111.0,5.4,30.9,669.0,840.4,629.52
2018,7,20,15,45,780.5,108.0,5.45,29.8,625.5,799.29,605.52
2018,7,20,16,0,765.0,105.0,5.5,28.7,582.0,756.6,579.85
2018,7,20,16,15,744.0,102.0,5.45,27.95,535.5,708.3,548.31
2018,7,20,16,30,723.0,99.0,5.4,27.2,489.0,659.37,515.7
2018,7,20,16,45,696.0,94.0,5.4,26.45,440.0,605.93,478.38
2018,7,20,17,0,669.0,89.0,5.4,25.7,391.0,550.78,437.86
2018,7,20,17,15,633.5,84.0,5.3,24.8,342.0,491.39,392.73
2018,7,20,17,30,598.0,79.0,5.2,23.9,293.0,434.04,347.7
2018,7,20,17,45,539.0,73.5,5.15,22.95,243.5,366.72,293.34
2018,7,20,18,0,480.0,68.0,5.1,22.0,194.0,304.52,241.5
2018,7,20,18,15,371.5,59.5,5.0,21.25,144.5,222.36,172.73
2018,7,20,18,30,263.0,51.0,4.9,20.5,95.0,155.64,116.47
2018,7,20,18,45,223.0,38.5,4.8,19.7,67.0,115.64,80.56
2018,7,20,19,0,183.0,26.0,4.7,18.9,39.0,77.29,35.82
2018,7,20,19,15,97.0,14.0,4.65,18.5,20.5,29.57,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.1,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,17.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.85,14.65,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,21,5,15,85.0,15.0,3.0,15.2,21.0,14.3,0.0
2018,7,21,5,30,160.0,28.0,3.1,15.7,40.0,22.06,9.59
2018,7,21,5,45,246.5,40.5,3.2,16.15,75.0,31.31,21.08
2018,7,21,6,0,333.0,53.0,3.3,16.6,110.0,40.18,29.49
2018,7,21,6,15,404.0,62.5,3.3,17.25,154.5,46.9,35.71
2018,7,21,6,30,475.0,72.0,3.3,17.9,199.0,52.17,40.44
2018,7,21,6,45,519.0,80.0,3.25,18.5,245.5,55.81,43.56
2018,7,21,7,0,563.0,88.0,3.2,19.1,292.0,62.94,49.6
2018,7,21,7,15,602.0,93.0,3.25,19.85,341.0,104.71,60.56
2018,7,21,7,30,641.0,98.0,3.3,20.6,390.0,151.24,91.05
2018,7,21,7,45,667.5,103.5,3.35,21.3,438.0,200.44,129.98
2018,7,21,8,0,694.0,109.0,3.4,22.0,486.0,252.59,173.92
2018,7,21,8,15,714.5,112.5,3.45,22.7,531.5,304.04,218.24
2018,7,21,8,30,735.0,116.0,3.5,23.4,577.0,360.8,266.2
2018,7,21,8,45,751.0,119.5,3.55,24.1,620.0,413.35,310.0
2018,7,21,9,0,767.0,123.0,3.6,24.8,663.0,466.74,353.17
2018,7,21,9,15,765.5,132.5,3.7,25.4,697.5,517.01,392.86
2018,7,21,9,30,764.0,142.0,3.8,26.0,732.0,565.93,430.25
2018,7,21,9,45,725.5,168.5,3.9,26.6,748.5,604.29,458.35
2018,7,21,10,0,687.0,195.0,4.0,27.2,765.0,639.78,483.31
2018,7,21,10,15,570.5,268.5,4.1,27.6,753.0,657.31,493.29
2018,7,21,10,30,454.0,342.0,4.2,28.0,741.0,664.54,495.24
2018,7,21,10,45,573.0,282.5,4.3,28.45,798.5,726.65,541.24
2018,7,21,11,0,692.0,223.0,4.4,28.9,856.0,795.38,590.95
2018,7,21,11,15,754.5,189.5,4.5,29.2,890.0,841.35,621.95
2018,7,21,11,30,817.0,156.0,4.6,29.5,924.0,890.51,654.17
2018,7,21,11,45,812.0,160.5,4.7,29.8,928.5,914.62,669.63
2018,7,21,12,0,807.0,165.0,4.8,30.1,933.0,935.76,683.29
2018,7,21,12,15,814.0,160.5,4.9,30.2,935.0,956.49,697.3
2018,7,21,12,30,821.0,156.0,5.0,30.3,937.0,974.37,709.5
2018,7,21,12,45,836.0,145.0,5.1,30.4,935.0,981.97,715.02
2018,7,21,13,0,851.0,134.0,5.2,30.5,933.0,995.13,724.38
2018,7,21,13,15,848.5,133.0,5.25,30.4,918.5,997.46,726.89
2018,7,21,13,30,846.0,132.0,5.3,30.3,904.0,996.47,727.41
2018,7,21,13,45,841.5,130.0,5.4,30.2,882.5,989.15,724.18
2018,7,21,14,0,837.0,128.0,5.5,30.1,861.0,978.57,718.89
2018,7,21,14,15,831.0,126.0,5.5,29.85,833.5,963.31,710.31
2018,7,21,14,30,825.0,124.0,5.5,29.6,806.0,944.98,699.74
2018,7,21,14,45,817.0,121.5,5.55,29.35,773.0,921.25,685.83
2018,7,21,15,0,809.0,119.0,5.6,29.1,740.0,902.43,675.26
2018,7,21,15,15,797.0,116.0,5.6,29.1,701.0,868.86,653.49
2018,7,21,15,30,785.0,113.0,5.6,29.1,662.0,833.07,630.12
2018,7,21,15,45,771.0,109.5,5.65,28.25,619.5,793.0,605.85
2018,7,21,16,0,757.0,106.0,5.7,27.4,577.0,751.27,579.93
2018,7,21,16,15,739.5,101.5,5.7,26.75,531.5,704.28,548.98
2018,7,21,16,30,722.0,97.0,5.7,26.1,486.0,656.41,516.77
2018,7,21,16,45,698.0,92.0,5.7,25.45,438.0,604.98,480.5
2018,7,21,17,0,674.0,87.0,5.7,24.8,390.0,551.67,440.89
2018,7,21,17,15,639.5,82.5,5.55,23.95,341.5,493.22,396.0
