Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,30,605.0,78.0,5.4,23.1,293.0,436.69,351.19
2018,7,21,17,45,558.0,71.0,5.3,22.3,245.0,373.31,299.49
2018,7,21,18,0,511.0,64.0,5.2,21.5,197.0,313.88,249.36
2018,7,21,18,15,443.5,56.0,5.05,20.75,153.5,249.58,194.13
2018,7,21,18,30,376.0,48.0,4.9,20.0,110.0,192.14,143.82
2018,7,21,18,45,282.0,37.0,4.75,19.3,74.5,131.49,91.36
2018,7,21,19,0,188.0,26.0,4.6,18.6,39.0,78.1,34.12
2018,7,21,19,15,99.5,14.0,4.5,18.15,20.5,29.92,0.0
2018,7,21,19,30,11.0,2.0,4.4,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,14.65,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.0,3.1,15.25,22.0,13.34,0.0
2018,7,22,5,30,211.0,26.0,3.2,15.7,42.0,21.31,8.5
2018,7,22,5,45,308.0,36.5,3.3,16.15,78.5,28.86,18.94
2018,7,22,6,0,405.0,47.0,3.4,16.6,115.0,35.99,25.82
2018,7,22,6,15,471.0,54.5,3.35,17.15,159.5,40.07,29.71
2018,7,22,6,30,537.0,62.0,3.3,17.7,204.0,43.96,33.24
2018,7,22,6,45,583.5,68.0,3.3,18.3,252.5,46.4,35.33
2018,7,22,7,0,630.0,74.0,3.3,18.9,301.0,51.79,39.91
2018,7,22,7,15,663.5,78.5,3.35,19.55,350.0,96.68,52.15
2018,7,22,7,30,697.0,83.0,3.4,20.2,399.0,149.84,87.73
2018,7,22,7,45,722.0,87.0,3.45,20.85,447.5,200.36,127.91
2018,7,22,8,0,747.0,91.0,3.5,21.5,496.0,253.61,173.26
2018,7,22,8,15,766.5,94.0,3.55,22.15,542.5,306.88,219.62
2018,7,22,8,30,786.0,97.0,3.6,22.8,589.0,361.78,266.82
2018,7,22,8,45,801.0,99.5,3.65,23.45,632.0,415.79,312.36
2018,7,22,9,0,816.0,102.0,3.7,24.1,675.0,473.65,359.37
2018,7,22,9,15,827.0,104.5,3.75,24.6,714.0,526.02,401.13
2018,7,22,9,30,838.0,107.0,3.8,25.1,753.0,578.06,441.36
2018,7,22,9,45,846.0,109.5,3.9,25.65,786.5,627.7,478.68
2018,7,22,10,0,854.0,112.0,4.0,26.2,820.0,676.26,514.18
2018,7,22,10,15,860.0,114.0,4.05,26.55,847.5,721.66,546.5
2018,7,22,10,30,866.0,116.0,4.1,26.9,875.0,765.38,575.63
2018,7,22,10,45,869.5,117.5,4.2,27.25,896.0,804.79,601.66
2018,7,22,11,0,873.0,119.0,4.3,27.6,917.0,841.97,625.96
2018,7,22,11,15,876.0,120.0,4.4,27.8,931.5,875.85,648.27
2018,7,22,11,30,879.0,121.0,4.5,28.0,946.0,907.16,668.77
2018,7,22,11,45,880.0,122.0,4.55,28.2,953.0,933.94,685.96
2018,7,22,12,0,881.0,123.0,4.6,28.4,960.0,957.8,701.19
2018,7,22,12,15,883.5,121.0,4.7,28.5,960.5,977.17,714.32
2018,7,22,12,30,886.0,119.0,4.8,28.6,961.0,993.43,725.5
2018,7,22,12,45,888.5,116.0,4.9,28.75,954.5,1005.47,733.86
2018,7,22,13,0,891.0,113.0,5.0,28.9,948.0,1014.16,740.15
2018,7,22,13,15,887.5,112.5,5.1,28.8,933.0,1015.96,742.78
2018,7,22,13,30,884.0,112.0,5.2,28.7,918.0,1014.32,743.29
2018,7,22,13,45,879.0,111.0,5.3,28.65,896.0,1007.22,740.12
2018,7,22,14,0,874.0,110.0,5.4,28.6,874.0,996.75,734.81
2018,7,22,14,15,867.5,108.5,5.45,28.25,846.0,980.96,726.54
2018,7,22,14,30,861.0,107.0,5.5,27.9,818.0,962.0,716.17
2018,7,22,14,45,852.5,105.0,5.6,27.55,784.0,937.53,702.33
2018,7,22,15,0,844.0,103.0,5.7,27.2,750.0,910.22,686.43
2018,7,22,15,15,832.5,101.0,5.7,27.2,711.0,877.52,665.15
2018,7,22,15,30,821.0,99.0,5.7,27.2,672.0,842.5,642.15
2018,7,22,15,45,806.0,96.5,5.75,26.1,628.5,808.06,622.39
2018,7,22,16,0,791.0,94.0,5.8,25.0,585.0,765.43,596.25
2018,7,22,16,15,772.0,91.0,5.8,24.4,538.5,717.69,564.42
2018,7,22,16,30,753.0,88.0,5.8,23.8,492.0,669.1,531.36
2018,7,22,16,45,727.5,84.0,5.75,23.25,443.0,614.3,492.47
2018,7,22,17,0,702.0,80.0,5.7,22.7,394.0,559.82,451.3
2018,7,22,17,15,668.0,75.5,5.6,22.15,345.0,502.07,406.15
2018,7,22,17,30,634.0,71.0,5.5,21.6,296.0,444.46,359.76
2018,7,22,17,45,587.0,65.5,5.45,21.0,247.5,381.38,307.63
2018,7,22,18,0,540.0,60.0,5.4,20.4,199.0,322.19,257.07
2018,7,22,18,15,473.0,52.0,5.25,19.9,154.5,256.59,200.09
2018,7,22,18,30,406.0,44.0,5.1,19.4,110.0,197.86,148.1
2018,7,22,18,45,308.0,34.5,5.0,18.85,74.5,136.14,94.22
2018,7,22,19,0,210.0,25.0,4.9,18.3,39.0,81.68,33.02
2018,7,22,19,15,111.5,13.5,4.85,18.0,20.5,31.37,0.0
2018,7,22,19,30,13.0,2.0,4.8,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.45,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,13.5,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.0,3.45,14.05,22.5,12.39,0.0
2018,7,23,5,30,262.0,24.0,3.5,14.6,43.0,19.49,6.72
2018,7,23,5,45,362.5,33.0,3.6,15.1,81.0,25.75,16.32
2018,7,23,6,0,463.0,42.0,3.7,15.6,119.0,31.7,22.15
2018,7,23,6,15,528.5,48.5,3.75,16.25,165.0,35.17,25.49
2018,7,23,6,30,594.0,55.0,3.8,16.9,211.0,38.51,28.53
2018,7,23,6,45,639.0,59.5,3.8,17.55,260.0,44.0,33.34
2018,7,23,7,0,684.0,64.0,3.8,18.2,309.0,47.99,36.7
2018,7,23,7,15,716.0,68.0,3.8,19.0,359.5,95.12,49.47
2018,7,23,7,30,748.0,72.0,3.8,19.8,410.0,146.14,82.74
2018,7,23,7,45,772.0,75.0,3.8,20.6,459.0,198.6,124.6
2018,7,23,8,0,796.0,78.0,3.8,21.4,508.0,253.62,171.71
2018,7,23,8,15,814.5,80.5,3.85,22.2,555.5,313.75,223.79
2018,7,23,8,30,833.0,83.0,3.9,23.0,603.0,370.08,272.35
2018,7,23,8,45,847.0,85.5,3.9,23.85,647.0,425.72,319.15
2018,7,23,9,0,861.0,88.0,3.9,24.7,691.0,481.78,364.73
2018,7,23,9,15,873.0,88.5,3.95,25.4,730.5,535.19,407.12
2018,7,23,9,30,885.0,89.0,4.0,26.1,770.0,588.27,447.86
2018,7,23,9,45,895.0,89.5,4.05,26.8,804.5,639.54,485.97
2018,7,23,10,0,905.0,90.0,4.1,27.5,839.0,689.8,522.2
2018,7,23,10,15,911.5,91.0,4.15,28.05,867.5,736.79,554.17
2018,7,23,10,30,918.0,92.0,4.2,28.6,896.0,782.01,583.58
2018,7,23,10,45,922.5,93.0,4.25,29.15,918.0,823.67,610.17
2018,7,23,11,0,927.0,94.0,4.3,29.7,940.0,863.0,634.89
2018,7,23,11,15,929.5,95.5,4.35,30.0,955.0,898.59,657.52
2018,7,23,11,30,932.0,97.0,4.4,30.3,970.0,931.41,678.19
2018,7,23,11,45,933.0,98.0,4.45,30.6,978.0,959.45,695.63
2018,7,23,12,0,934.0,99.0,4.5,30.9,986.0,984.38,711.03
2018,7,23,12,15,931.5,100.5,4.65,30.9,985.0,1003.23,723.88
2018,7,23,12,30,929.0,102.0,4.8,30.9,984.0,1018.68,734.99
2018,7,23,12,45,924.0,105.0,4.95,30.85,976.0,1029.72,743.63
2018,7,23,13,0,919.0,108.0,5.1,30.8,968.0,1037.25,750.13
2018,7,23,13,15,917.0,107.0,5.2,30.5,953.5,1040.14,754.12
2018,7,23,13,30,915.0,106.0,5.3,30.2,939.0,1039.47,755.91
2018,7,23,13,45,911.5,104.5,5.45,29.85,917.5,1033.2,754.68
2018,7,23,14,0,908.0,103.0,5.6,29.5,896.0,1023.41,751.18
2018,7,23,14,15,903.0,101.0,5.65,29.15,868.0,1008.13,743.37
2018,7,23,14,30,898.0,99.0,5.7,28.8,840.0,989.51,733.35
2018,7,23,14,45,891.0,97.0,5.75,28.45,806.0,965.73,719.84
2018,7,23,15,0,884.0,95.0,5.8,28.1,772.0,938.91,704.21
2018,7,23,15,15,873.0,93.5,5.8,28.1,732.0,906.14,683.11
2018,7,23,15,30,862.0,92.0,5.8,28.1,692.0,870.91,660.2
2018,7,23,15,45,849.0,89.0,5.7,27.25,648.0,830.01,634.87
2018,7,23,16,0,836.0,86.0,5.6,26.4,604.0,787.2,607.81
2018,7,23,16,15,818.0,83.5,5.5,25.7,556.5,744.79,580.25
2018,7,23,16,30,800.0,81.0,5.4,25.0,509.0,695.65,547.26
2018,7,23,16,45,775.5,77.5,5.3,24.35,459.0,640.09,508.7
2018,7,23,17,0,751.0,74.0,5.2,23.7,409.0,584.66,467.75
2018,7,23,17,15,718.0,70.5,5.1,23.0,358.5,524.57,421.58
2018,7,23,17,30,685.0,67.0,5.0,22.3,308.0,466.06,375.09
2018,7,23,17,45,638.5,61.5,4.9,21.65,258.0,402.24,322.68
2018,7,23,18,0,592.0,56.0,4.8,21.0,208.0,340.58,270.31
2018,7,23,18,15,524.5,49.0,4.7,20.35,161.5,273.15,212.02
2018,7,23,18,30,457.0,42.0,4.6,19.7,115.0,212.58,158.41
2018,7,23,18,45,341.5,33.0,4.5,19.1,77.0,143.76,98.79
2018,7,23,19,0,226.0,24.0,4.4,18.5,39.0,83.78,30.45
2018,7,23,19,15,121.5,13.5,4.4,18.05,20.5,32.94,0.0
2018,7,23,19,30,17.0,3.0,4.4,17.6,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.35,17.15,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,14.3,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,7,24,5,15,133.5,13.5,3.6,14.85,22.0,12.87,0.0
2018,7,24,5,30,250.0,25.0,3.6,15.3,42.0,20.61,6.6
2018,7,24,5,45,352.0,34.0,3.65,15.75,79.5,26.79,17.09
2018,7,24,6,0,454.0,43.0,3.7,16.2,117.0,32.68,22.93
2018,7,24,6,15,521.5,49.5,3.7,16.8,163.0,36.1,26.24
2018,7,24,6,30,589.0,56.0,3.7,17.4,209.0,39.39,29.24
2018,7,24,6,45,634.5,61.0,3.75,18.0,258.5,41.3,30.89
2018,7,24,7,0,680.0,66.0,3.8,18.6,308.0,48.7,37.26
2018,7,24,7,15,713.0,70.0,3.75,19.25,358.5,95.67,50.27
2018,7,24,7,30,746.0,74.0,3.7,19.9,409.0,146.68,83.27
2018,7,24,7,45,771.5,77.0,3.65,20.55,459.0,199.34,125.16
2018,7,24,8,0,797.0,80.0,3.6,21.2,509.0,254.75,172.54
2018,7,24,8,15,816.0,82.0,3.65,22.05,556.5,314.7,224.4
2018,7,24,8,30,835.0,84.0,3.7,22.9,604.0,370.94,272.82
2018,7,24,8,45,850.5,86.0,3.7,23.7,648.5,426.95,319.92
2018,7,24,9,0,866.0,88.0,3.7,24.5,693.0,483.51,365.93
2018,7,24,9,15,872.0,92.0,3.8,25.15,731.5,537.26,408.68
2018,7,24,9,30,878.0,96.0,3.9,25.8,770.0,590.12,449.34
2018,7,24,9,45,881.0,101.0,4.0,26.45,803.0,640.93,487.18
2018,7,24,10,0,884.0,106.0,4.1,27.1,836.0,690.14,522.75
2018,7,24,10,15,892.0,106.5,4.15,27.6,865.0,737.0,555.34
2018,7,24,10,30,900.0,107.0,4.2,28.1,894.0,782.25,584.94
2018,7,24,10,45,905.5,107.5,4.3,28.6,916.0,823.69,611.76
2018,7,24,11,0,911.0,108.0,4.4,29.1,938.0,862.93,636.83
2018,7,24,11,15,915.0,108.0,4.45,29.45,953.0,898.0,659.07
2018,7,24,11,30,919.0,108.0,4.5,29.8,968.0,930.42,679.41
2018,7,24,11,45,922.0,107.5,4.6,30.15,976.0,958.63,697.13
2018,7,24,12,0,925.0,107.0,4.7,30.5,984.0,983.83,712.95
2018,7,24,12,15,924.0,108.0,4.8,30.55,984.0,1003.56,726.3
2018,7,24,12,30,923.0,109.0,4.9,30.6,984.0,1019.95,737.59
2018,7,24,12,45,920.5,109.5,5.0,30.65,976.0,1030.94,745.49
2018,7,24,13,0,918.0,110.0,5.1,30.7,968.0,1038.43,751.25
2018,7,24,13,15,915.5,109.5,5.2,30.55,953.5,1041.37,754.8
2018,7,24,13,30,913.0,109.0,5.3,30.4,939.0,1040.75,756.17
2018,7,24,13,45,909.5,107.5,5.4,30.25,917.5,1034.52,753.97
2018,7,24,14,0,906.0,106.0,5.5,30.1,896.0,1024.77,749.56
2018,7,24,14,15,900.0,104.5,5.55,29.75,867.5,1009.09,741.53
2018,7,24,14,30,894.0,103.0,5.6,29.4,839.0,990.1,731.34
2018,7,24,14,45,886.5,101.0,5.65,29.1,805.0,965.93,717.5
2018,7,24,15,0,879.0,99.0,5.7,28.8,771.0,938.76,701.58
2018,7,24,15,15,868.0,97.0,5.7,28.8,731.0,905.56,680.28
2018,7,24,15,30,857.0,95.0,5.7,28.8,691.0,869.9,657.18
2018,7,24,15,45,844.0,92.0,5.75,27.6,647.0,829.15,633.67
2018,7,24,16,0,831.0,89.0,5.8,26.4,603.0,786.51,608.23
2018,7,24,16,15,815.0,86.0,5.75,25.75,556.0,745.32,581.57
2018,7,24,16,30,799.0,83.0,5.7,25.1,509.0,697.16,549.27
2018,7,24,16,45,776.5,78.5,5.7,24.5,459.0,641.82,510.96
2018,7,24,17,0,754.0,74.0,5.7,23.9,409.0,586.44,470.05
2018,7,24,17,15,722.5,70.0,5.55,23.25,358.5,526.49,423.65
2018,7,24,17,30,691.0,66.0,5.4,22.6,308.0,468.0,376.87
2018,7,24,17,45,647.0,60.5,5.3,22.0,258.0,405.06,324.95
2018,7,24,18,0,603.0,55.0,5.2,21.4,208.0,344.07,272.89
2018,7,24,18,15,535.5,48.0,5.05,20.8,161.5,276.05,213.9
2018,7,24,18,30,468.0,41.0,4.9,20.2,115.0,214.91,159.65
2018,7,24,18,45,362.5,32.5,4.75,19.6,77.5,148.87,101.63
2018,7,24,19,0,257.0,24.0,4.6,19.0,40.0,90.0,28.47
2018,7,24,19,15,137.0,13.5,4.6,18.65,21.0,35.4,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,17.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,13.5,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,13.6,2.0,0.0,0.0
2018,7,25,5,15,171.0,13.0,3.3,14.1,23.0,12.39,0.0
2018,7,25,5,30,317.0,23.0,3.3,14.6,44.0,18.79,4.69
2018,7,25,5,45,420.5,30.0,3.3,15.05,83.0,23.27,14.1
2018,7,25,6,0,524.0,37.0,3.3,15.5,122.0,30.14,20.76
2018,7,25,6,15,587.5,42.5,3.25,16.4,169.0,33.29,23.8
2018,7,25,6,30,651.0,48.0,3.2,17.3,216.0,36.37,26.59
2018,7,25,6,45,692.5,52.0,3.15,18.15,266.0,38.04,28.01
2018,7,25,7,0,734.0,56.0,3.1,19.0,316.0,39.93,29.52
2018,7,25,7,15,763.5,60.0,3.05,20.2,367.5,89.82,43.86
2018,7,25,7,30,793.0,64.0,3.0,21.4,419.0,143.31,78.05
2018,7,25,7,45,814.0,67.5,2.95,22.6,469.0,203.77,125.77
2018,7,25,8,0,835.0,71.0,2.9,23.8,519.0,260.65,173.73
2018,7,25,8,15,851.0,73.5,2.95,24.8,566.5,317.11,222.41
2018,7,25,8,30,867.0,76.0,3.0,25.8,614.0,374.65,271.26
2018,7,25,8,45,879.5,78.5,3.0,26.85,658.5,431.61,318.21
2018,7,25,9,0,892.0,81.0,3.0,27.9,703.0,488.79,363.59
2018,7,25,9,15,898.5,84.5,3.05,28.9,742.0,543.74,405.77
2018,7,25,9,30,905.0,88.0,3.1,29.9,781.0,597.8,445.67
2018,7,25,9,45,908.5,92.0,3.1,30.95,814.5,649.36,482.04
2018,7,25,10,0,912.0,96.0,3.1,32.0,848.0,699.3,515.91
2018,7,25,10,15,917.5,97.5,3.2,32.85,876.5,746.53,546.71
2018,7,25,10,30,923.0,99.0,3.3,33.7,905.0,791.89,574.69
2018,7,25,10,45,927.0,100.5,3.35,34.6,927.0,833.99,599.73
2018,7,25,11,0,931.0,102.0,3.4,35.5,949.0,873.71,622.84
2018,7,25,11,15,933.5,103.0,3.55,36.1,964.0,909.12,644.22
2018,7,25,11,30,936.0,104.0,3.7,36.7,979.0,941.72,663.69
2018,7,25,11,45,937.0,105.0,3.85,37.25,986.5,970.01,680.47
2018,7,25,12,0,938.0,106.0,4.0,37.8,994.0,995.18,695.27
2018,7,25,12,15,938.5,105.5,4.15,37.85,994.0,1015.13,708.29
2018,7,25,12,30,939.0,105.0,4.3,37.9,994.0,1031.72,719.31
2018,7,25,12,45,938.5,104.0,4.5,37.9,986.5,1043.35,727.78
2018,7,25,13,0,938.0,103.0,4.7,37.9,979.0,1051.41,734.14
2018,7,25,13,15,935.0,102.5,4.9,37.6,964.0,1053.87,738.11
2018,7,25,13,30,932.0,102.0,5.1,37.3,949.0,1052.69,740.49
2018,7,25,13,45,927.0,101.5,5.25,37.05,926.5,1045.89,738.82
2018,7,25,14,0,922.0,101.0,5.4,36.8,904.0,1035.53,734.95
2018,7,25,14,15,902.5,107.5,5.5,36.25,872.0,1014.92,725.07
2018,7,25,14,30,883.0,114.0,5.6,35.7,840.0,991.4,713.25
2018,7,25,14,45,833.0,130.5,5.75,35.15,792.0,955.06,693.13
2018,7,25,15,0,783.0,147.0,5.9,34.6,744.0,909.33,666.36
2018,7,25,15,15,819.5,121.5,5.9,34.6,717.0,895.93,658.89
2018,7,25,15,30,856.0,96.0,5.9,34.6,690.0,870.14,642.89
2018,7,25,15,45,836.5,94.5,6.0,32.95,643.5,825.56,618.61
2018,7,25,16,0,817.0,93.0,6.1,31.3,597.0,785.47,596.79
2018,7,25,16,15,813.5,86.5,6.1,29.95,554.0,744.65,572.65
2018,7,25,16,30,810.0,80.0,6.1,28.6,511.0,701.64,546.27
2018,7,25,16,45,784.5,76.0,6.1,27.2,459.5,644.29,508.5
2018,7,25,17,0,759.0,72.0,6.1,25.8,408.0,587.15,468.12
2018,7,25,17,15,692.0,72.5,6.0,24.5,349.5,510.78,410.08
2018,7,25,17,30,625.0,73.0,5.9,23.2,291.0,441.3,355.46
2018,7,25,17,45,578.5,66.5,5.75,21.85,242.5,377.69,303.86
2018,7,25,18,0,532.0,60.0,5.6,20.5,194.0,317.97,253.52
2018,7,25,18,15,491.0,51.0,5.45,19.9,153.0,261.83,203.81
2018,7,25,18,30,450.0,42.0,5.3,19.3,112.0,209.72,156.32
2018,7,25,18,45,320.5,32.0,5.1,18.65,73.0,136.52,93.09
2018,7,25,19,0,191.0,22.0,4.9,18.0,34.0,73.1,18.23
2018,7,25,19,15,95.5,11.0,4.8,17.75,17.0,26.11,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,13.75,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,13.8,2.0,0.0,0.0
2018,7,26,5,15,113.0,13.0,3.4,14.2,20.0,12.39,0.0
2018,7,26,5,30,214.0,24.0,3.4,14.6,38.0,19.86,4.17
2018,7,26,5,45,319.0,34.0,3.35,15.0,75.0,27.01,17.19
2018,7,26,6,0,424.0,44.0,3.3,15.4,112.0,33.79,23.93
2018,7,26,6,15,493.0,52.0,3.25,16.15,158.0,38.41,28.33
2018,7,26,6,30,562.0,60.0,3.2,16.9,204.0,42.81,32.32
2018,7,26,6,45,608.0,67.0,3.2,17.65,254.0,46.1,35.18
2018,7,26,7,0,654.0,74.0,3.2,18.4,304.0,49.18,37.72
2018,7,26,7,15,687.0,79.0,3.15,19.3,354.5,95.17,51.26
2018,7,26,7,30,720.0,84.0,3.1,20.2,405.0,150.25,87.27
2018,7,26,7,45,743.0,89.0,3.05,21.1,454.5,202.74,128.56
2018,7,26,8,0,766.0,94.0,3.0,22.0,504.0,257.76,174.98
2018,7,26,8,15,784.5,98.0,3.05,22.85,551.5,312.89,222.5
2018,7,26,8,30,803.0,102.0,3.1,23.7,599.0,369.56,270.69
2018,7,26,8,45,816.0,106.0,3.15,24.5,643.0,425.29,317.08
2018,7,26,9,0,829.0,110.0,3.2,25.3,687.0,481.45,362.3
2018,7,26,9,15,832.0,117.5,3.25,26.15,725.0,535.78,404.5
2018,7,26,9,30,835.0,125.0,3.3,27.0,763.0,589.09,444.39
2018,7,26,9,45,832.5,134.0,3.35,27.8,795.0,639.15,480.6
2018,7,26,10,0,830.0,143.0,3.4,28.6,827.0,687.3,514.24
2018,7,26,10,15,837.0,145.5,3.55,29.15,855.5,734.11,547.08
2018,7,26,10,30,844.0,148.0,3.7,29.7,884.0,779.42,577.47
2018,7,26,10,45,848.5,150.5,3.8,30.25,906.0,821.06,603.99
2018,7,26,11,0,853.0,153.0,3.9,30.8,928.0,860.62,628.86
2018,7,26,11,15,858.0,152.5,4.1,31.0,943.0,890.39,648.41
2018,7,26,11,30,863.0,152.0,4.3,31.2,958.0,922.0,669.22
2018,7,26,11,45,866.0,152.0,4.45,31.45,966.0,949.67,687.01
2018,7,26,12,0,869.0,152.0,4.6,31.7,974.0,974.55,703.01
2018,7,26,12,15,871.5,151.0,4.75,31.55,975.0,995.09,717.51
2018,7,26,12,30,874.0,150.0,4.9,31.4,976.0,1012.57,730.48
2018,7,26,12,45,876.0,147.0,5.05,31.3,969.5,1024.43,739.77
2018,7,26,13,0,878.0,144.0,5.2,31.2,963.0,1032.96,747.04
2018,7,26,13,15,877.0,141.5,5.35,30.8,948.5,1035.57,751.51
2018,7,26,13,30,876.0,139.0,5.5,30.4,934.0,1034.72,753.83
2018,7,26,13,45,845.5,152.0,5.6,30.05,904.0,1026.25,750.71
2018,7,26,14,0,815.0,165.0,5.7,29.7,874.0,1005.65,739.58
2018,7,26,14,15,786.0,173.0,5.8,29.0,838.0,978.41,725.0
2018,7,26,14,30,757.0,181.0,5.9,28.3,802.0,954.69,712.68
2018,7,26,14,45,753.5,171.0,5.95,27.6,767.0,928.05,697.91
2018,7,26,15,0,750.0,161.0,6.0,26.9,732.0,898.51,680.97
2018,7,26,15,15,774.0,142.5,6.0,26.9,704.0,877.54,667.77
2018,7,26,15,30,798.0,124.0,6.0,26.9,676.0,857.14,654.98
2018,7,26,15,45,799.5,114.5,6.0,25.35,636.5,823.03,636.34
2018,7,26,16,0,801.0,105.0,6.0,23.8,597.0,786.06,615.22
2018,7,26,16,15,785.5,100.0,5.9,23.0,550.0,738.22,583.38
2018,7,26,16,30,770.0,95.0,5.8,22.2,503.0,689.21,550.11
2018,7,26,16,45,746.5,90.0,5.75,21.4,453.0,633.74,510.98
2018,7,26,17,0,723.0,85.0,5.7,20.6,403.0,580.52,471.05
2018,7,26,17,15,690.0,79.0,5.55,19.85,352.0,518.72,422.78
2018,7,26,17,30,657.0,73.0,5.4,19.1,301.0,458.65,374.3
2018,7,26,17,45,611.0,66.5,5.3,18.3,251.0,393.6,320.25
2018,7,26,18,0,565.0,60.0,5.2,17.5,201.0,332.34,267.48
2018,7,26,18,15,496.5,51.5,5.1,17.05,155.0,264.23,207.58
2018,7,26,18,30,428.0,43.0,5.0,16.6,109.0,203.18,152.77
2018,7,26,18,45,317.5,32.5,4.9,16.15,71.5,135.98,93.14
2018,7,26,19,0,207.0,22.0,4.8,15.7,34.0,76.01,13.7
2018,7,26,19,15,103.5,11.0,4.75,15.45,17.0,27.34,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,12.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,12.3,1.0,0.0,0.0
2018,7,27,5,15,88.5,12.0,4.25,12.85,17.0,11.44,0.0
2018,7,27,5,30,167.0,23.0,4.3,13.4,33.0,18.19,2.17
2018,7,27,5,45,252.0,36.5,4.3,13.9,68.0,28.39,18.35
2018,7,27,6,0,337.0,50.0,4.3,14.4,103.0,38.17,27.83
2018,7,27,6,15,397.0,62.0,4.3,15.05,146.5,46.34,35.44
2018,7,27,6,30,457.0,74.0,4.3,15.7,190.0,54.82,43.11
2018,7,27,6,45,496.5,85.5,4.25,16.4,237.5,61.33,48.82
2018,7,27,7,0,536.0,97.0,4.2,17.1,285.0,67.4,53.96
2018,7,27,7,15,568.5,107.0,4.15,17.7,334.5,109.77,67.9
2018,7,27,7,30,601.0,117.0,4.1,18.3,384.0,157.71,99.28
2018,7,27,7,45,623.5,126.5,4.05,18.85,432.5,207.43,138.56
2018,7,27,8,0,646.0,136.0,4.0,19.4,481.0,259.76,182.74
2018,7,27,8,15,666.0,143.0,4.0,20.05,527.5,311.66,227.43
2018,7,27,8,30,686.0,150.0,4.0,20.7,574.0,365.48,273.27
2018,7,27,8,45,700.0,157.5,4.0,21.35,617.5,418.96,317.98
2018,7,27,9,0,714.0,165.0,4.0,22.0,661.0,473.25,362.02
2018,7,27,9,15,746.5,161.5,4.05,22.55,706.5,527.97,405.43
2018,7,27,9,30,779.0,158.0,4.1,23.1,752.0,586.73,450.65
2018,7,27,9,45,813.0,148.0,4.2,23.65,793.0,639.58,490.76
2018,7,27,10,0,847.0,138.0,4.3,24.2,834.0,693.76,530.92
2018,7,27,10,15,853.0,141.0,4.4,24.65,863.0,741.1,564.99
2018,7,27,10,30,859.0,144.0,4.5,25.1,892.0,784.6,594.76
2018,7,27,10,45,862.0,147.0,4.55,25.5,913.5,825.19,621.52
2018,7,27,11,0,865.0,150.0,4.6,25.9,935.0,863.53,646.5
2018,7,27,11,15,868.5,151.0,4.7,26.15,950.0,898.07,669.43
2018,7,27,11,30,872.0,152.0,4.8,26.4,965.0,930.07,690.6
2018,7,27,11,45,872.5,153.5,4.85,26.65,972.5,957.12,708.04
2018,7,27,12,0,873.0,155.0,4.9,26.9,980.0,981.26,723.55
2018,7,27,12,15,886.5,146.5,5.0,27.0,984.0,1005.36,739.9
2018,7,27,12,30,900.0,138.0,5.1,27.1,988.0,1026.52,754.37
2018,7,27,12,45,916.0,126.0,5.2,27.2,985.0,1043.49,766.17
2018,7,27,13,0,932.0,114.0,5.3,27.3,982.0,1056.96,775.78
2018,7,27,13,15,928.5,113.5,5.4,27.2,966.5,1059.02,778.6
2018,7,27,13,30,925.0,113.0,5.5,27.1,951.0,1057.44,779.2
2018,7,27,13,45,919.0,112.5,5.55,27.0,928.0,1049.75,775.47
2018,7,27,14,0,913.0,112.0,5.6,26.9,905.0,1038.54,769.51
2018,7,27,14,15,906.0,111.5,5.65,26.5,876.0,1022.89,761.58
2018,7,27,14,30,899.0,111.0,5.7,26.1,847.0,1003.93,751.46
2018,7,27,14,45,890.0,109.5,5.75,25.7,812.0,978.79,737.09
2018,7,27,15,0,881.0,108.0,5.8,25.3,777.0,950.69,720.62
2018,7,27,15,15,869.0,105.5,5.8,25.3,736.0,915.96,697.98
2018,7,27,15,30,857.0,103.0,5.8,25.3,695.0,878.79,673.52
2018,7,27,15,45,842.5,100.5,5.7,24.2,650.0,843.71,652.77
2018,7,27,16,0,828.0,98.0,5.6,23.1,605.0,800.03,625.44
2018,7,27,16,15,808.0,95.0,5.55,22.5,556.5,749.91,591.89
2018,7,27,16,30,788.0,92.0,5.5,21.9,508.0,698.91,557.07
2018,7,27,16,45,761.0,88.0,5.45,21.3,457.0,641.33,516.28
2018,7,27,17,0,734.0,84.0,5.4,20.7,406.0,584.1,473.07
2018,7,27,17,15,696.5,79.5,5.4,19.95,354.0,522.94,425.64
2018,7,27,17,30,659.0,75.0,5.4,19.2,302.0,461.77,376.55
2018,7,27,17,45,605.5,69.0,5.35,18.4,251.0,393.41,319.92
2018,7,27,18,0,552.0,63.0,5.3,17.6,200.0,329.58,265.15
2018,7,27,18,15,472.5,55.0,5.3,16.9,153.0,258.37,203.12
2018,7,27,18,30,393.0,47.0,5.3,16.2,106.0,195.29,147.14
2018,7,27,18,45,277.5,34.5,5.3,15.5,68.5,126.63,86.6
2018,7,27,19,0,162.0,22.0,5.3,14.8,31.0,65.44,5.17
2018,7,27,19,15,81.0,11.0,5.25,14.5,15.5,23.6,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.5,2.5,11.75,10.5,8.1,0.0
2018,7,28,5,30,61.0,17.0,2.7,12.2,21.0,14.34,0.0
2018,7,28,5,45,116.0,36.5,2.85,12.6,51.5,29.82,19.57
2018,7,28,6,0,171.0,56.0,3.0,13.0,82.0,44.76,33.76
2018,7,28,6,15,223.0,76.5,2.95,13.7,124.0,59.93,47.66
2018,7,28,6,30,275.0,97.0,2.9,14.4,166.0,74.57,60.83
2018,7,28,6,45,320.5,115.0,2.8,15.05,213.0,86.95,71.7
2018,7,28,7,0,366.0,133.0,2.7,15.7,260.0,93.6,77.27
2018,7,28,7,15,403.5,147.5,2.7,16.35,308.5,130.35,90.82
2018,7,28,7,30,441.0,162.0,2.7,17.0,357.0,173.48,119.43
2018,7,28,7,45,472.0,174.0,2.65,17.65,405.0,218.05,153.66
2018,7,28,8,0,503.0,186.0,2.6,18.3,453.0,266.26,192.88
2018,7,28,8,15,528.5,195.5,2.6,18.9,499.5,314.31,232.9
2018,7,28,8,30,554.0,205.0,2.6,19.5,546.0,364.98,274.75
2018,7,28,8,45,575.0,213.0,2.6,20.1,590.0,415.0,315.45
2018,7,28,9,0,596.0,221.0,2.6,20.7,634.0,466.73,356.42
2018,7,28,9,15,605.5,231.5,2.65,21.4,672.0,516.58,394.83
2018,7,28,9,30,615.0,242.0,2.7,22.1,710.0,566.0,431.76
2018,7,28,9,45,619.5,252.0,2.75,22.75,742.0,611.85,465.12
2018,7,28,10,0,624.0,262.0,2.8,23.4,774.0,657.0,497.07
2018,7,28,10,15,636.0,266.0,2.95,24.1,803.5,701.23,528.08
2018,7,28,10,30,648.0,270.0,3.1,24.8,833.0,745.01,558.14
2018,7,28,10,45,659.0,271.5,3.2,25.45,856.5,785.03,584.98
2018,7,28,11,0,670.0,273.0,3.3,26.1,880.0,824.03,610.68
2018,7,28,11,15,676.5,274.0,3.45,26.65,895.5,857.43,632.68
2018,7,28,11,30,683.0,275.0,3.6,27.2,911.0,889.09,653.29
2018,7,28,11,45,687.5,275.0,3.7,27.7,919.5,916.01,670.42
2018,7,28,12,0,692.0,275.0,3.8,28.2,928.0,940.71,685.96
2018,7,28,12,15,714.5,261.0,3.9,28.45,935.0,966.69,703.4
2018,7,28,12,30,737.0,247.0,4.0,28.7,942.0,990.31,718.63
2018,7,28,12,45,764.5,228.0,4.1,29.0,943.5,1011.11,731.93
2018,7,28,13,0,792.0,209.0,4.2,29.3,945.0,1022.1,738.93
2018,7,28,13,15,789.0,206.5,4.3,29.2,930.0,1022.99,740.73
2018,7,28,13,30,786.0,204.0,4.4,29.1,915.0,1020.58,740.57
2018,7,28,13,45,781.0,201.0,4.55,29.0,893.0,1019.3,741.56
2018,7,28,14,0,776.0,198.0,4.7,28.9,871.0,1007.9,736.15
2018,7,28,14,15,770.0,194.0,4.8,28.55,843.0,991.28,728.03
2018,7,28,14,30,764.0,190.0,4.9,28.2,815.0,971.63,717.89
2018,7,28,14,45,756.0,185.0,5.0,27.8,781.0,946.07,703.84
2018,7,28,15,0,748.0,180.0,5.1,27.4,747.0,917.81,687.83
2018,7,28,15,15,733.5,175.5,5.1,27.4,706.5,881.65,664.47
2018,7,28,15,30,719.0,171.0,5.1,27.4,666.0,843.49,639.61
2018,7,28,15,45,707.0,162.0,5.15,26.25,622.0,800.8,614.42
2018,7,28,16,0,695.0,153.0,5.2,25.1,578.0,756.43,587.41
2018,7,28,16,15,683.5,142.5,5.15,24.45,532.0,709.37,556.08
2018,7,28,16,30,672.0,132.0,5.1,23.8,486.0,661.07,522.5
2018,7,28,16,45,650.0,123.0,5.05,23.1,437.0,606.11,482.91
2018,7,28,17,0,628.0,114.0,5.0,22.4,388.0,551.34,442.28
2018,7,28,17,15,592.5,105.0,4.95,21.5,337.5,488.95,394.61
2018,7,28,17,30,557.0,96.0,4.9,20.6,287.0,428.66,346.94
2018,7,28,17,45,509.5,86.0,4.85,19.7,238.0,363.81,293.9
2018,7,28,18,0,462.0,76.0,4.8,18.8,189.0,300.94,240.77
2018,7,28,18,15,390.0,63.5,4.7,18.1,143.5,233.42,182.52
2018,7,28,18,30,318.0,51.0,4.6,17.4,98.0,173.68,130.14
2018,7,28,18,45,222.0,35.5,4.5,16.75,62.5,112.08,75.75
2018,7,28,19,0,126.0,20.0,4.4,16.1,27.0,54.86,0.0
2018,7,28,19,15,63.0,10.0,4.4,15.7,13.5,19.67,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,5,15,41.5,10.0,3.4,12.9,12.5,9.53,0.0
2018,7,29,5,30,83.0,20.0,3.4,13.2,25.0,16.71,0.0
2018,7,29,5,45,161.5,36.0,3.45,13.45,57.0,28.0,17.84
2018,7,29,6,0,240.0,52.0,3.5,13.7,89.0,39.76,29.24
2018,7,29,6,15,298.0,68.0,3.5,14.25,131.0,50.97,39.63
2018,7,29,6,30,356.0,84.0,3.5,14.8,173.0,61.67,49.33
2018,7,29,6,45,405.5,98.0,3.5,15.3,221.0,70.33,56.99
2018,7,29,7,0,455.0,112.0,3.5,15.8,269.0,78.53,64.05
2018,7,29,7,15,494.5,123.5,3.5,16.4,319.5,117.01,77.1
2018,7,29,7,30,534.0,135.0,3.5,17.0,370.0,163.04,107.09
2018,7,29,7,45,562.5,144.5,3.5,17.65,418.5,210.32,143.91
2018,7,29,8,0,591.0,154.0,3.5,18.3,467.0,261.14,186.21
2018,7,29,8,15,615.0,162.0,3.5,18.9,514.5,311.99,229.56
2018,7,29,8,30,639.0,170.0,3.5,19.5,562.0,365.31,274.6
2018,7,29,8,45,658.0,176.0,3.55,20.15,606.0,417.1,317.74
2018,7,29,9,0,677.0,182.0,3.6,20.8,650.0,470.31,360.84
2018,7,29,9,15,695.5,185.0,3.6,21.1,690.5,521.78,401.93
2018,7,29,9,30,714.0,188.0,3.6,21.4,731.0,574.08,442.53
2018,7,29,9,45,730.5,189.5,3.65,21.65,767.0,624.35,480.85
2018,7,29,10,0,747.0,191.0,3.7,21.9,803.0,674.67,518.3
2018,7,29,10,15,758.5,192.5,3.75,22.05,832.5,721.24,552.44
2018,7,29,10,30,770.0,194.0,3.8,22.2,862.0,766.9,585.28
2018,7,29,10,45,728.5,222.5,3.9,22.3,867.5,794.85,604.18
2018,7,29,11,0,687.0,251.0,4.0,22.4,873.0,817.81,619.33
2018,7,29,11,15,701.0,248.5,4.05,22.4,892.0,854.76,645.53
2018,7,29,11,30,715.0,246.0,4.1,22.4,911.0,890.28,670.4
2018,7,29,11,45,760.0,221.0,4.2,22.45,932.5,930.65,698.06
2018,7,29,12,0,805.0,196.0,4.3,22.5,954.0,965.15,721.44
2018,7,29,12,15,741.5,234.0,4.35,22.55,932.0,966.22,722.0
2018,7,29,12,30,678.0,272.0,4.4,22.6,910.0,957.46,715.77
2018,7,29,12,45,639.5,293.0,4.5,22.6,891.0,952.08,711.84
2018,7,29,13,0,601.0,314.0,4.6,22.6,872.0,943.06,705.64
2018,7,29,13,15,551.0,332.0,4.65,22.55,837.0,917.03,687.44
2018,7,29,13,30,501.0,350.0,4.7,22.5,802.0,888.66,667.6
2018,7,29,13,45,412.0,370.5,4.8,22.4,736.0,821.42,620.05
2018,7,29,14,0,323.0,391.0,4.9,22.3,670.0,743.35,564.23
2018,7,29,14,15,280.0,386.5,4.9,22.0,622.5,695.01,530.24
2018,7,29,14,30,237.0,382.0,4.9,21.7,575.0,633.46,486.23
2018,7,29,14,45,208.0,364.5,4.95,21.4,528.5,584.46,451.38
2018,7,29,15,0,179.0,347.0,5.0,21.1,482.0,535.64,416.04
2018,7,29,15,15,309.5,296.0,5.0,21.1,514.5,608.41,475.53
2018,7,29,15,30,440.0,245.0,5.0,21.1,547.0,672.43,527.28
2018,7,29,15,45,346.0,251.0,5.0,20.6,479.0,573.38,453.08
2018,7,29,16,0,252.0,257.0,5.0,20.1,411.0,492.47,391.24
2018,7,29,16,15,339.5,214.0,5.0,19.65,403.0,503.74,404.32
2018,7,29,16,30,427.0,171.0,5.0,19.2,395.0,518.45,419.16
2018,7,29,16,45,433.5,153.0,5.0,18.75,360.5,484.28,393.94
2018,7,29,17,0,440.0,135.0,5.0,18.3,326.0,448.29,366.69
2018,7,29,17,15,497.0,110.0,4.95,17.75,299.5,432.75,355.44
2018,7,29,17,30,554.0,85.0,4.9,17.2,273.0,414.85,340.82
2018,7,29,17,45,502.0,77.5,4.85,16.65,226.0,350.81,286.95
2018,7,29,18,0,450.0,70.0,4.8,16.1,179.0,291.26,235.4
2018,7,29,18,15,345.0,59.0,4.7,15.65,131.0,210.58,165.96
2018,7,29,18,30,240.0,48.0,4.6,15.2,83.0,144.31,108.7
2018,7,29,18,45,185.0,33.5,4.5,14.8,54.5,99.56,66.99
2018,7,29,19,0,130.0,19.0,4.4,14.4,26.0,54.17,0.0
2018,7,29,19,15,65.0,9.5,4.35,14.2,13.0,19.46,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,30,5,15,27.5,9.5,3.55,12.4,11.0,9.05,0.0
2018,7,30,5,30,55.0,19.0,3.6,12.8,22.0,15.89,0.0
2018,7,30,5,45,123.0,35.5,3.7,13.15,51.5,29.03,18.58
2018,7,30,6,0,191.0,52.0,3.8,13.5,81.0,41.81,31.02
2018,7,30,6,15,246.5,69.0,3.75,14.25,121.0,51.74,40.28
2018,7,30,6,30,302.0,86.0,3.7,15.0,161.0,63.18,50.61
2018,7,30,6,45,349.5,102.0,3.65,15.7,207.5,73.28,59.5
2018,7,30,7,0,397.0,118.0,3.6,16.4,254.0,82.85,67.69
2018,7,30,7,15,439.5,131.5,3.55,17.15,305.0,119.31,80.72
2018,7,30,7,30,482.0,145.0,3.5,17.9,356.0,164.14,109.9
2018,7,30,7,45,494.0,160.0,3.4,18.65,399.0,209.98,145.89
2018,7,30,8,0,506.0,175.0,3.3,19.4,442.0,257.3,185.21
2018,7,30,8,15,545.0,182.0,3.35,20.25,494.5,307.34,226.41
2018,7,30,8,30,584.0,189.0,3.4,21.1,547.0,361.5,270.78
2018,7,30,8,45,608.5,195.5,3.4,21.95,593.0,413.65,313.1
2018,7,30,9,0,633.0,202.0,3.4,22.8,639.0,467.23,355.44
2018,7,30,9,15,653.0,206.0,3.4,23.55,679.5,518.17,394.81
2018,7,30,9,30,673.0,210.0,3.4,24.3,720.0,570.21,433.82
2018,7,30,9,45,660.5,224.5,3.45,25.05,744.5,612.44,464.39
2018,7,30,10,0,648.0,239.0,3.5,25.8,769.0,652.26,492.28
2018,7,30,10,15,681.0,232.5,3.6,26.3,806.5,702.86,528.48
2018,7,30,10,30,714.0,226.0,3.7,26.8,844.0,754.48,564.66
2018,7,30,10,45,736.0,220.0,3.75,27.35,871.5,798.48,594.51
2018,7,30,11,0,758.0,214.0,3.8,27.9,899.0,841.87,623.35
2018,7,30,11,15,752.5,221.0,3.85,28.3,910.0,873.1,642.94
2018,7,30,11,30,747.0,228.0,3.9,28.7,921.0,901.67,660.72
2018,7,30,11,45,714.0,248.5,3.95,29.15,915.5,915.33,668.42
2018,7,30,12,0,681.0,269.0,4.0,29.6,910.0,924.96,672.98
2018,7,30,12,15,713.5,250.0,4.05,29.85,921.0,955.33,693.08
2018,7,30,12,30,746.0,231.0,4.1,30.1,932.0,983.49,710.92
2018,7,30,12,45,783.5,207.0,4.15,30.35,938.0,1002.48,722.82
2018,7,30,13,0,821.0,183.0,4.2,30.6,944.0,1025.57,737.48
2018,7,30,13,15,818.5,181.0,4.25,30.45,929.0,1027.38,739.65
2018,7,30,13,30,816.0,179.0,4.3,30.3,914.0,1025.83,739.92
2018,7,30,13,45,811.5,176.5,4.35,30.15,892.5,1018.39,736.5
2018,7,30,14,0,807.0,174.0,4.4,30.0,871.0,1007.64,731.06
2018,7,30,14,15,797.5,171.5,4.5,29.6,841.0,988.71,721.34
2018,7,30,14,30,788.0,169.0,4.6,29.2,811.0,966.77,709.65
2018,7,30,14,45,776.0,166.5,4.65,28.75,775.5,939.58,694.37
2018,7,30,15,0,764.0,164.0,4.7,28.3,740.0,915.23,681.03
2018,7,30,15,15,749.5,160.0,4.7,28.3,699.5,879.15,657.98
2018,7,30,15,30,735.0,156.0,4.7,28.3,659.0,841.05,633.43
2018,7,30,15,45,715.5,150.5,4.75,27.05,613.5,795.24,606.6
2018,7,30,16,0,696.0,145.0,4.8,25.8,568.0,748.25,578.21
2018,7,30,16,15,669.0,140.5,4.85,25.0,519.5,695.62,543.68
2018,7,30,16,30,642.0,136.0,4.9,24.2,471.0,642.97,507.27
2018,7,30,16,45,609.0,128.5,4.9,23.4,420.5,583.22,464.24
2018,7,30,17,0,576.0,121.0,4.9,22.6,370.0,524.68,420.8
2018,7,30,17,15,530.5,112.5,4.9,21.65,319.0,455.42,367.76
2018,7,30,17,30,485.0,104.0,4.9,20.7,268.0,394.07,319.13
2018,7,30,17,45,427.0,92.5,4.9,19.7,219.0,326.9,264.26
2018,7,30,18,0,369.0,81.0,4.9,18.7,170.0,265.24,212.31
2018,7,30,18,15,298.0,66.0,4.8,17.9,126.5,200.52,156.76
2018,7,30,18,30,227.0,51.0,4.7,17.1,83.0,143.57,107.36
2018,7,30,18,45,149.5,33.5,4.65,16.35,51.0,90.04,59.54
2018,7,30,19,0,72.0,16.0,4.6,15.6,19.0,37.73,0.0
2018,7,30,19,15,36.0,8.0,4.55,15.2,9.5,13.35,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,31,5,15,36.5,8.0,3.15,11.7,10.0,7.63,0.0
2018,7,31,5,30,73.0,16.0,3.2,12.1,20.0,12.54,0.0
2018,7,31,5,45,137.5,34.0,3.25,12.55,51.0,27.88,17.53
2018,7,31,6,0,202.0,52.0,3.3,13.0,82.0,39.84,29.33
2018,7,31,6,15,259.5,70.0,3.25,13.7,124.0,52.64,41.15
2018,7,31,6,30,317.0,88.0,3.2,14.4,166.0,64.86,52.21
2018,7,31,6,45,365.5,104.0,3.15,15.15,213.5,74.94,61.09
2018,7,31,7,0,414.0,120.0,3.1,15.9,261.0,84.5,69.27
2018,7,31,7,15,453.5,132.0,3.1,16.65,310.0,119.93,81.14
2018,7,31,7,30,493.0,144.0,3.1,17.4,359.0,164.1,109.62
2018,7,31,7,45,525.5,153.5,3.1,18.2,408.0,209.86,144.64
2018,7,31,8,0,558.0,163.0,3.1,19.0,457.0,259.35,185.17
2018,7,31,8,15,584.5,171.0,3.05,19.9,504.5,309.46,227.1
2018,7,31,8,30,611.0,179.0,3.0,20.8,552.0,362.57,271.03
2018,7,31,8,45,633.5,185.0,3.0,21.65,597.0,414.31,313.23
2018,7,31,9,0,656.0,191.0,3.0,22.5,642.0,467.91,355.67
2018,7,31,9,15,669.5,196.5,3.05,23.3,680.5,518.05,394.49
2018,7,31,9,30,683.0,202.0,3.1,24.1,719.0,568.58,432.39
2018,7,31,9,45,692.5,207.5,3.1,24.85,752.5,616.8,467.4
2018,7,31,10,0,702.0,213.0,3.1,25.6,786.0,664.57,501.01
2018,7,31,10,15,716.5,214.0,3.2,26.25,816.5,711.1,533.56
2018,7,31,10,30,731.0,215.0,3.3,26.9,847.0,757.09,565.02
2018,7,31,10,45,745.0,213.0,3.4,27.5,871.0,799.08,593.29
2018,7,31,11,0,759.0,211.0,3.5,28.1,895.0,839.91,620.13
2018,7,31,11,15,767.5,209.5,3.55,28.55,911.0,875.06,642.14
2018,7,31,11,30,776.0,208.0,3.6,29.0,927.0,904.3,660.09
2018,7,31,11,45,784.0,205.0,3.7,29.45,936.5,932.83,677.83
