Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,0,792.0,202.0,3.8,29.9,946.0,958.97,693.94
2018,7,31,12,15,801.0,197.0,3.9,30.05,949.0,981.53,708.58
2018,7,31,12,30,810.0,192.0,4.0,30.2,952.0,1001.3,721.48
2018,7,31,12,45,820.0,183.5,4.1,30.35,947.5,1015.57,730.92
2018,7,31,13,0,830.0,175.0,4.2,30.5,943.0,1026.61,738.41
2018,7,31,13,15,827.0,173.0,4.3,30.35,927.5,1027.89,740.62
2018,7,31,13,30,824.0,171.0,4.4,30.2,912.0,1025.77,740.81
2018,7,31,13,45,818.5,168.0,4.5,30.05,889.0,1016.7,736.61
2018,7,31,14,0,813.0,165.0,4.6,29.9,866.0,1004.31,730.34
2018,7,31,14,15,806.5,162.0,4.65,29.55,837.5,987.7,721.68
2018,7,31,14,30,800.0,159.0,4.7,29.2,809.0,967.97,711.2
2018,7,31,14,45,791.5,155.0,4.75,28.8,774.5,942.28,696.85
2018,7,31,15,0,783.0,151.0,4.8,28.4,740.0,913.81,680.55
2018,7,31,15,15,769.0,147.0,4.8,28.4,699.5,877.73,657.47
2018,7,31,15,30,755.0,143.0,4.8,28.4,659.0,844.01,635.92
2018,7,31,15,45,740.5,137.5,4.9,27.25,615.0,801.77,611.61
2018,7,31,16,0,726.0,132.0,5.0,26.1,571.0,757.97,585.52
2018,7,31,16,15,710.0,123.5,5.0,25.1,523.5,708.28,553.62
2018,7,31,16,30,694.0,115.0,5.0,24.1,476.0,657.65,519.96
2018,7,31,16,45,669.5,108.0,5.05,23.15,427.0,602.18,480.67
2018,7,31,17,0,645.0,101.0,5.1,22.2,378.0,547.1,440.25
2018,7,31,17,15,609.5,93.5,5.05,21.2,328.0,485.58,393.08
2018,7,31,17,30,574.0,86.0,5.0,20.2,278.0,426.16,345.86
2018,7,31,17,45,526.5,76.5,4.95,19.15,229.5,361.08,292.4
2018,7,31,18,0,479.0,67.0,4.9,18.1,181.0,300.1,240.44
2018,7,31,18,15,407.5,56.0,4.85,17.35,136.5,232.81,181.91
2018,7,31,18,30,336.0,45.0,4.8,16.6,92.0,173.06,129.0
2018,7,31,18,45,231.0,31.5,4.75,15.85,58.0,109.63,71.46
2018,7,31,19,0,126.0,18.0,4.7,15.1,24.0,51.38,0.0
2018,7,31,19,15,63.0,9.0,4.6,14.85,12.0,18.53,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,9.53,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,15.89,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,25.79,15.57
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,36.44,26.22
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,43.13,32.6
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,49.46,38.41
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,52.4,41.02
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,55.2,43.34
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,93.8,53.92
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,143.23,84.63
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,194.22,124.31
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,248.63,170.27
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,307.32,220.86
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,364.01,269.46
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,419.64,316.19
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,476.26,362.2
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,530.8,405.44
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,585.22,447.14
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,638.21,486.48
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,688.74,522.91
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,736.97,557.52
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,783.83,588.74
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,826.46,616.56
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,867.15,642.8
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,902.72,666.28
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,935.7,687.98
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,964.54,706.9
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,990.41,724.12
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,1011.29,738.65
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,1028.85,751.12
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,1039.97,759.51
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,1047.56,765.73
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,1050.05,768.8
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,1048.94,769.65
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,1042.72,767.42
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,1032.96,762.96
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,1016.67,754.15
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,997.03,743.16
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,972.24,728.84
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,944.44,712.44
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,909.61,689.94
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,872.34,665.64
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,836.18,644.67
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,791.46,617.07
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,740.35,583.24
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,688.43,548.09
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,630.24,507.09
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,572.52,463.64
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,510.37,415.22
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,448.63,365.47
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,379.03,307.7
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,314.47,252.16
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,242.25,189.22
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,178.87,133.05
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,111.12,71.22
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,41.73,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,17.59,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,8.58,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,14.25,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,26.62,16.13
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,38.48,28.1
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,47.84,36.94
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,56.8,45.17
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,62.68,50.43
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,68.48,55.42
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,104.03,64.89
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,151.47,94.35
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,200.48,132.22
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,253.71,176.97
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,307.62,223.73
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,364.06,272.27
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,423.39,322.15
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,480.49,369.0
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,535.06,412.95
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,589.88,455.78
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,642.22,495.38
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,693.99,533.45
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,741.91,568.22
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,788.98,600.4
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,831.86,628.73
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,872.84,655.47
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,908.73,679.05
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,942.07,700.8
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,971.3,719.85
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,997.61,736.95
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,1019.38,751.52
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,1037.92,764.03
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,1051.57,773.83
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,1061.69,781.43
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,1065.24,785.62
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,1065.12,787.52
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,1059.23,785.17
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,1049.65,780.48
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,1034.5,772.92
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,1015.85,763.03
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,991.74,749.08
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,964.36,732.85
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,929.54,710.2
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,892.13,685.62
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,850.35,661.29
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,806.49,634.86
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,762.42,605.87
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,711.3,571.01
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,653.41,530.35
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,595.69,486.91
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,530.4,435.42
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,467.32,383.88
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,398.28,325.58
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,332.2,267.89
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,256.82,201.46
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,190.75,142.2
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,117.59,74.14
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,44.51,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,4.77,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,8.59,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,23.55,13.47
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,37.94,27.67
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,55.81,44.09
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,72.98,59.67
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,90.12,74.92
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,106.55,89.18
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,139.42,103.35
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,180.62,131.26
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,222.94,163.4
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,268.61,199.82
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,314.58,236.87
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,363.18,275.63
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,408.0,311.0
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,457.53,348.97
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,507.79,386.39
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,562.53,426.23
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,616.33,464.92
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,674.02,505.46
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,719.51,535.93
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,764.15,565.09
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,804.71,590.93
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,843.78,615.23
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,878.62,636.28
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,911.35,655.32
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,938.5,670.77
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,963.06,684.54
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,978.37,693.09
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,990.49,699.75
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,995.95,702.0
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,998.16,702.37
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,996.11,702.25
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,990.97,700.25
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,978.27,693.13
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,962.68,684.13
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,940.81,672.49
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,916.39,659.08
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,885.24,641.03
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,852.08,621.37
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,810.72,594.93
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,771.4,569.49
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,725.15,542.16
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,678.37,513.47
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,626.75,479.69
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,575.29,444.95
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,519.88,406.14
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,465.58,366.83
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,404.63,321.04
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,346.3,275.75
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,285.92,227.32
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,222.82,175.28
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,163.73,125.31
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,110.52,79.9
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,64.98,37.79
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,19.11,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,3.34,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,6.67,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,17.22,8.02
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,27.97,18.65
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,48.87,37.49
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,67.13,53.93
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,86.41,71.0
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,104.98,87.13
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,136.58,102.63
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,170.31,125.64
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,209.59,155.57
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,251.7,188.93
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,295.12,223.48
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,341.03,259.71
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,385.23,294.13
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,431.32,329.27
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,484.04,368.46
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,547.38,415.02
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,610.25,461.05
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,682.36,512.77
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,729.77,545.07
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,776.01,575.62
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,819.17,602.23
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,860.57,627.27
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,899.01,651.86
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,935.24,674.87
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,959.21,689.81
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,986.8,707.19
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,1005.79,720.32
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,1021.51,731.49
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,1043.95,747.75
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,1062.83,761.91
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,1062.99,763.64
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,1059.54,763.26
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,1054.73,762.5
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,1046.22,759.4
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,1028.36,750.3
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,1007.16,739.01
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,980.8,724.05
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,951.47,707.0
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,916.62,684.78
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,886.39,665.67
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,839.24,637.3
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,790.77,607.39
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,732.45,568.58
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,678.01,531.83
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,612.28,484.14
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,548.6,436.5
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,478.79,382.98
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,412.7,330.65
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,335.98,268.26
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,269.65,212.6
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,203.4,156.13
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,145.14,105.66
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,87.72,50.72
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,28.1,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,5.24,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,10.48,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,23.91,13.15
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,37.92,27.46
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,55.45,43.58
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,72.32,58.88
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,87.52,72.38
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,102.12,85.02
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,134.09,97.58
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,176.32,125.32
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,219.37,157.83
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,262.45,192.52
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,310.33,231.98
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,360.82,273.24
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,410.47,313.26
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,461.88,353.63
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,512.4,392.5
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,566.75,433.33
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,619.18,471.95
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,674.7,511.9
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,720.47,543.62
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,764.93,573.68
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,803.8,599.47
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,840.68,623.45
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,874.07,644.81
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,905.17,664.35
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,929.67,679.15
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,951.43,691.98
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,980.35,709.26
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,1006.8,724.8
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,1024.83,734.9
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,1045.97,747.08
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,1046.84,747.81
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,1044.2,746.59
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,1034.58,741.05
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,1021.61,733.52
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,1003.3,723.38
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,981.9,711.29
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,953.09,694.76
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,921.62,676.37
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,889.57,656.55
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,850.22,631.65
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,804.25,604.29
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,757.07,575.41
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,701.84,539.58
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,646.66,501.73
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,585.1,458.07
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,524.98,414.05
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,453.03,359.83
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,389.38,310.1
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,318.45,252.92
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,253.88,199.24
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,185.65,141.81
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,126.0,90.99
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,72.44,39.35
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,17.95,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,5.72,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,16.01,6.73
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,26.4,17.43
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,46.92,36.13
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,64.92,52.52
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,83.96,69.57
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,102.3,85.67
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,133.37,101.29
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,167.28,124.51
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,207.55,155.38
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,250.81,189.75
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,294.29,224.45
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,340.15,260.7
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,384.85,295.47
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,431.22,330.68
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,475.58,363.26
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,521.25,395.92
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,564.41,425.81
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,608.38,455.43
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,647.81,481.54
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,687.03,506.91
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,721.65,528.91
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,755.6,550.08
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,785.49,568.59
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,814.28,586.15
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,837.61,599.95
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,859.34,612.62
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,899.35,639.63
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,938.35,665.63
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,983.7,695.77
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,1018.59,716.62
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,1018.79,717.18
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,1015.67,716.04
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,1004.72,710.4
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,997.45,707.19
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,978.29,696.81
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,956.23,684.64
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,926.57,667.78
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,894.53,649.22
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,857.33,626.07
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,818.27,601.51
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,770.31,572.85
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,721.56,542.48
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,662.44,503.03
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,600.62,460.63
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,535.82,414.71
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,473.8,369.44
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,404.38,317.57
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,339.61,267.58
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,261.44,205.64
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,198.21,154.0
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,139.09,104.78
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,85.31,59.69
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,46.66,21.81
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,10.2,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,7.63,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,19.2,8.84
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,31.08,21.41
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,48.88,37.75
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,65.95,53.29
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,82.0,67.64
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,97.4,81.11
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,128.44,94.61
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,169.65,122.17
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,210.91,153.39
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,255.5,189.09
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,302.9,227.62
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,350.47,266.11
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,397.89,304.11
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,447.3,342.78
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,494.46,378.95
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,542.15,414.51
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,586.43,446.79
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,630.49,478.14
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,672.35,507.6
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,713.81,536.23
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,750.56,561.07
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,786.25,584.83
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,817.39,606.31
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,847.1,626.69
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,871.92,643.53
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,894.82,659.05
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,916.77,674.85
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,936.65,689.31
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,954.34,702.38
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,969.72,714.06
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,970.55,715.95
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,968.42,716.04
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,961.31,712.76
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,951.24,707.58
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,933.79,697.76
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,913.56,686.07
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,887.7,670.67
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,859.35,653.41
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,820.7,627.41
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,776.93,597.63
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,734.38,570.58
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,690.65,541.98
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,642.21,508.36
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,593.21,473.5
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,536.71,431.72
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,481.14,389.49
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,419.45,341.34
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,360.59,293.89
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,297.01,241.05
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,238.11,190.62
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,175.97,136.64
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,120.99,88.18
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,68.95,32.51
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,17.68,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,12.39,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,23.22,11.38
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,35.62,25.26
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,46.29,35.34
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,56.49,44.69
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,62.78,50.34
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,68.77,55.49
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,100.56,63.86
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,147.9,92.02
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,197.69,129.58
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,251.78,174.1
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,305.39,219.68
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,361.6,266.96
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,417.91,313.17
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,475.77,358.92
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,528.84,399.99
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,579.11,437.35
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,625.62,470.14
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,668.01,498.73
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,714.62,530.42
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,760.75,560.94
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,802.54,588.04
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,843.19,613.86
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,879.9,637.23
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,914.74,658.57
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,944.14,676.68
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,971.11,693.22
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,988.05,703.69
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,1001.82,712.29
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,1008.91,716.76
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,1012.71,719.3
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,1013.52,720.81
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,1011.07,720.37
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,1003.33,716.67
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,992.37,711.03
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,974.31,701.44
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,953.28,689.95
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,926.42,674.59
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,896.94,657.41
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,858.28,633.04
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,817.79,607.28
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,773.59,581.47
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,728.08,553.44
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,676.08,519.41
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,623.71,484.08
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,560.13,439.33
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,502.25,397.21
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,438.04,348.71
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,376.92,300.84
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,310.4,246.9
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,249.11,195.54
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,183.65,139.88
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,126.11,89.91
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,70.8,28.74
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,18.61,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,9.53,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,21.2,9.4
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,34.03,23.87
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,46.31,35.4
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,58.04,46.15
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,67.28,54.44
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,76.06,62.06
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,106.45,70.83
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,152.41,98.58
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,201.27,135.31
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,254.49,178.57
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,306.48,222.08
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,361.34,267.52
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,415.52,311.43
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,471.45,355.22
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,524.43,395.24
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,577.18,433.49
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,627.06,468.05
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,675.8,500.44
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,723.12,531.42
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,769.59,560.88
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,811.92,586.91
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,852.76,610.99
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,889.25,631.61
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,919.6,648.12
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,948.29,663.62
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,974.42,677.4
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,990.66,687.67
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,1010.07,700.02
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,1015.99,704.1
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,1018.48,706.25
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,1020.31,709.54
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,1018.84,710.81
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,1010.44,707.43
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,998.79,702.08
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,981.06,693.79
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,960.33,683.55
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,932.26,668.05
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,901.59,650.74
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,863.23,627.03
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,823.03,601.93
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,777.2,575.68
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,730.14,547.4
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,677.35,512.85
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,624.33,477.18
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,560.13,432.39
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,501.78,390.35
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,436.71,342.02
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,374.8,294.35
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,307.56,240.73
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,245.61,189.65
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,180.56,135.18
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,123.61,86.25
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,67.87,21.82
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,16.77,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,12.39,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,21.78,9.08
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,32.13,22.03
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,39.48,29.17
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,46.44,35.62
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,50.37,39.15
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,54.1,42.33
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,86.13,49.85
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,136.47,79.1
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,189.75,119.6
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,245.89,166.25
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,301.15,213.63
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,361.63,264.62
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,417.83,311.27
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,474.64,356.82
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,529.36,399.1
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,583.42,439.25
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,634.15,475.76
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,683.29,509.89
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,730.45,542.5
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,776.19,573.15
