Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,15,321.0,47.5,3.3,13.9,99.0,36.44,26.22
2018,8,20,6,30,406.0,61.0,3.3,14.4,141.0,47.14,36.18
2018,8,20,6,45,465.5,72.5,3.3,14.85,190.0,54.09,42.59
2018,8,20,7,0,525.0,84.0,3.3,15.3,239.0,60.64,48.42
2018,8,20,7,15,569.5,92.5,3.3,15.95,290.5,84.62,53.86
2018,8,20,7,30,614.0,101.0,3.3,16.6,342.0,133.04,80.87
2018,8,20,7,45,646.5,108.0,3.25,17.25,393.0,183.84,118.88
2018,8,20,8,0,679.0,115.0,3.2,17.9,444.0,238.48,164.33
2018,8,20,8,15,704.5,121.0,3.2,18.6,493.5,293.94,212.24
2018,8,20,8,30,730.0,127.0,3.2,19.3,543.0,351.92,262.05
2018,8,20,8,45,750.0,130.5,3.2,20.05,588.5,407.79,309.33
2018,8,20,9,0,770.0,134.0,3.2,20.8,634.0,464.97,356.23
2018,8,20,9,15,777.0,141.5,3.25,21.4,673.5,522.47,402.09
2018,8,20,9,30,784.0,149.0,3.3,22.0,713.0,576.68,444.02
2018,8,20,9,45,785.5,158.0,3.35,22.65,746.5,628.14,482.45
2018,8,20,10,0,787.0,167.0,3.4,23.3,780.0,678.08,518.57
2018,8,20,10,15,800.0,167.5,3.45,23.8,810.5,726.48,553.17
2018,8,20,10,30,813.0,168.0,3.5,24.3,841.0,773.9,586.27
2018,8,20,10,45,825.0,166.5,3.6,24.85,864.5,817.38,615.09
2018,8,20,11,0,837.0,165.0,3.7,25.4,888.0,859.24,642.11
2018,8,20,11,15,843.5,164.5,3.8,25.75,903.5,895.48,665.59
2018,8,20,11,30,850.0,164.0,3.9,26.1,919.0,929.28,687.34
2018,8,20,11,45,855.5,162.0,4.0,26.45,927.0,958.04,705.65
2018,8,20,12,0,861.0,160.0,4.1,26.8,935.0,983.9,722.05
2018,8,20,12,15,867.5,156.0,4.2,26.9,936.0,1005.61,736.47
2018,8,20,12,30,874.0,152.0,4.3,27.0,937.0,1015.35,743.13
2018,8,20,12,45,880.5,146.5,4.45,27.15,930.5,1028.72,752.51
2018,8,20,13,0,887.0,141.0,4.6,27.3,924.0,1038.63,759.66
2018,8,20,13,15,883.0,140.0,4.7,27.15,907.5,1039.09,761.77
2018,8,20,13,30,879.0,139.0,4.8,27.0,891.0,1035.98,761.69
2018,8,20,13,45,873.0,137.5,4.9,26.9,867.0,1026.78,757.56
2018,8,20,14,0,867.0,136.0,5.0,26.8,843.0,1023.32,757.37
2018,8,20,14,15,859.5,133.5,5.1,26.45,812.0,1004.57,747.74
2018,8,20,14,30,852.0,131.0,5.2,26.1,781.0,982.5,735.91
2018,8,20,14,45,841.5,127.5,5.25,25.75,743.5,953.33,718.8
2018,8,20,15,0,831.0,124.0,5.3,25.4,706.0,921.27,699.59
2018,8,20,15,15,816.0,121.0,5.3,25.4,663.5,883.07,674.64
2018,8,20,15,30,801.0,118.0,5.3,25.4,621.0,842.66,647.96
2018,8,20,15,45,784.0,113.0,5.35,24.25,574.5,796.41,619.91
2018,8,20,16,0,767.0,108.0,5.4,23.1,528.0,748.62,590.0
2018,8,20,16,15,746.0,102.0,5.4,22.25,478.5,698.87,556.94
2018,8,20,16,30,725.0,96.0,5.4,21.4,429.0,645.08,519.76
2018,8,20,16,45,694.0,90.0,5.35,20.55,377.5,584.37,474.52
2018,8,20,17,0,663.0,84.0,5.3,19.7,326.0,524.67,428.46
2018,8,20,17,15,599.5,76.5,5.2,18.8,269.5,446.17,365.55
2018,8,20,17,30,536.0,69.0,5.1,17.9,213.0,372.8,304.67
2018,8,20,17,45,470.0,58.0,4.95,16.95,164.0,300.06,242.42
2018,8,20,18,0,404.0,47.0,4.8,16.0,115.0,233.86,183.98
2018,8,20,18,15,318.5,37.0,4.7,15.35,79.0,168.98,125.38
2018,8,20,18,30,233.0,27.0,4.6,14.7,43.0,108.91,51.5
2018,8,20,18,45,124.0,15.0,4.45,14.05,22.5,43.15,0.0
2018,8,20,19,0,15.0,3.0,4.3,13.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,3.81,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,11.46,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,17.67,8.77
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,30.35,20.97
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,41.04,30.9
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,54.12,42.77
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,69.91,56.83
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,82.47,64.56
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,95.31,75.01
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,117.78,93.03
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,141.1,111.46
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,172.83,136.24
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,202.97,159.52
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,227.54,178.31
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,252.92,197.51
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,293.49,228.42
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,336.54,260.83
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,390.54,301.43
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,449.03,344.83
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,498.58,381.42
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,554.35,422.13
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,640.18,486.2
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,739.06,557.95
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,807.17,606.53
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,878.61,656.85
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,914.1,680.88
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,947.87,703.03
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,962.59,712.81
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,974.1,720.68
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,977.46,723.39
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,977.53,723.89
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,977.74,725.53
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,974.85,725.09
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,964.77,719.75
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,951.61,712.45
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,931.18,700.95
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,908.03,687.9
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,877.34,669.0
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,844.35,648.27
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,803.96,620.83
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,758.14,589.3
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,709.11,557.38
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,659.61,524.17
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,603.76,484.24
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,548.62,443.74
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,486.29,396.32
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,426.23,349.28
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,354.15,290.76
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,279.29,228.56
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,215.42,173.98
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,157.26,123.3
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,104.66,76.5
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,53.65,18.65
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,20.87,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.86,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,16.68,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,26.28,15.52
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,41.37,30.51
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,55.97,43.97
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,68.74,55.54
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,85.42,70.24
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,105.1,80.84
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,131.68,99.74
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,166.78,126.01
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,206.43,156.72
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,253.01,191.25
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,313.28,237.81
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,379.1,288.92
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,459.54,351.34
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,513.65,393.78
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,569.48,436.41
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,622.22,475.7
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,676.23,514.84
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,724.88,549.24
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,772.49,582.15
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,815.8,610.86
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,857.38,637.81
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,894.05,661.18
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,928.28,682.81
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,956.46,700.51
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,981.72,716.32
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,999.9,727.61
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,1014.64,736.79
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,1022.95,742.17
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,1027.71,745.4
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,1028.7,747.6
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,1026.14,747.61
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,1017.0,742.95
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,1004.39,736.14
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,985.45,726.08
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,963.29,713.91
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,934.62,697.28
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,903.12,678.63
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,863.73,653.24
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,826.91,629.48
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,780.35,601.43
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,732.46,571.94
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,678.05,535.82
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,623.33,497.52
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,561.68,452.13
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,501.35,406.08
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,432.04,351.18
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,366.38,297.07
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,293.08,234.85
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,226.59,176.61
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,151.92,110.43
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,83.45,21.52
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,30.02,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.81,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,15.73,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,22.63,12.3
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,33.32,23.45
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,43.54,33.0
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,59.19,47.15
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,75.85,61.93
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,101.17,78.04
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,131.79,101.34
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,166.31,126.45
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,207.78,158.04
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,255.28,193.06
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,318.77,242.58
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,382.59,293.52
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,457.26,352.94
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,515.42,399.46
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,575.29,446.02
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,624.47,483.19
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,670.69,517.09
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,717.43,551.05
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,763.21,583.6
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,805.75,613.25
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,846.67,641.03
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,882.04,664.55
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,915.05,686.4
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,941.71,703.89
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,965.52,719.51
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,980.83,729.62
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,992.81,737.65
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,998.6,742.11
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,1001.0,744.39
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,999.62,745.13
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,994.96,743.78
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,984.56,738.25
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,971.01,730.7
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,949.38,718.25
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,924.9,703.85
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,894.31,684.97
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,861.33,664.26
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,820.36,636.71
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,777.79,607.69
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,729.18,575.79
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,679.73,542.37
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,619.22,498.77
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,563.63,457.7
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,502.6,411.02
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,443.65,364.54
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,376.16,309.59
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,312.86,256.38
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,243.56,196.8
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,180.9,141.74
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,119.22,86.21
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,58.23,3.89
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,20.27,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,12.87,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,20.0,9.99
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,36.29,26.08
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,48.47,37.48
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,64.23,51.81
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,80.89,66.66
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,96.53,75.94
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,116.31,92.33
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,136.93,108.62
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,158.49,125.5
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,185.53,146.4
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,218.47,171.94
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,256.64,201.27
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,298.14,232.99
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,360.77,280.9
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,433.51,336.05
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,525.8,406.2
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,633.6,486.24
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,691.77,528.17
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,752.38,571.35
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,794.23,599.94
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,834.7,627.23
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,869.69,650.65
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,902.55,671.86
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,930.2,689.51
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,955.24,705.44
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,969.71,715.09
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,980.89,722.74
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,984.9,725.63
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,985.56,726.47
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,984.62,726.96
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,980.49,725.46
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,969.65,719.59
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,955.73,711.75
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,934.41,699.27
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,910.34,684.93
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,879.2,665.8
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,845.74,644.94
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,804.38,617.21
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,761.51,587.96
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,708.34,552.99
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,659.18,519.99
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,603.07,480.35
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,547.59,440.03
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,485.15,392.75
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,424.98,345.79
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,358.2,292.16
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,295.7,240.28
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,229.02,183.5
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,168.79,131.05
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,103.58,73.02
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,45.98,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,17.31,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,15.73,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,23.56,12.42
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,36.3,26.08
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,48.48,37.5
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,57.64,45.96
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,66.31,53.71
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,89.58,63.81
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,130.18,89.24
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,175.13,121.78
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,227.18,162.94
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,281.87,206.76
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,346.61,259.32
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,403.88,306.72
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,464.17,355.15
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,517.76,396.99
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,569.76,435.93
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,618.11,470.78
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,663.66,502.34
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,710.81,534.69
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,757.12,565.55
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,798.18,592.09
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,837.64,616.98
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,872.12,638.8
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,904.42,658.7
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,931.55,674.8
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,956.03,689.19
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,978.19,703.34
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,997.5,715.72
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,1012.56,725.15
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,1017.72,728.41
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,1018.08,730.55
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,1015.0,730.55
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,1012.25,730.31
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,999.28,723.52
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,978.55,712.9
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,954.7,700.19
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,925.08,683.37
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,892.8,664.57
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,852.41,638.77
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,810.18,611.5
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,761.41,582.56
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,711.52,551.89
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,655.04,514.2
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,598.64,474.97
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,534.15,427.7
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,471.44,379.96
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,397.78,321.73
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,332.25,267.78
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,259.85,206.54
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,195.06,150.12
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,125.58,87.2
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,57.22,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,20.33,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,15.25,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,24.94,12.93
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,33.58,23.6
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,41.76,31.46
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,55.3,43.82
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,77.78,63.86
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,99.46,77.32
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,128.58,100.48
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,163.52,122.56
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,215.07,159.45
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,269.21,198.07
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,350.21,261.15
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,412.71,313.8
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,474.59,364.59
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,532.02,410.77
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,589.35,455.27
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,643.72,496.02
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,696.37,534.2
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,745.59,569.46
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,793.3,601.24
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,838.0,630.22
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,880.61,657.45
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,917.55,681.15
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,951.69,702.87
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,980.93,721.28
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,1006.96,737.58
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,1024.59,749.0
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,1038.51,758.15
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,1046.25,763.25
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,1050.21,766.06
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,1051.26,768.03
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,1048.57,767.7
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,1039.06,763.17
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,1025.88,756.67
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,1005.23,745.45
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,981.21,732.01
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,952.04,715.52
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,919.9,696.82
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,888.48,676.81
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,847.15,649.69
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,798.11,620.3
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,747.73,589.02
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,690.53,550.27
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,633.22,510.41
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,571.18,463.8
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,507.94,414.51
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,436.66,356.87
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,369.5,300.33
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,292.78,234.12
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,223.99,172.86
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,144.75,98.94
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,59.52,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,9.05,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,14.77,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,24.1,11.64
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,31.82,21.87
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,39.14,28.94
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,52.3,40.9
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,74.24,60.38
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,98.13,76.27
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,119.38,93.59
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,145.51,111.24
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,184.87,140.32
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,236.34,177.67
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,307.16,232.55
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,372.66,284.98
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,454.07,349.93
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,507.5,393.19
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,559.25,433.73
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,608.71,471.35
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,657.6,507.33
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,705.16,541.83
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,750.77,574.19
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,791.91,602.57
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,831.45,628.69
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,866.82,651.88
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,899.85,673.35
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,927.93,691.67
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,953.22,708.12
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,971.66,720.02
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,986.87,729.89
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,997.76,737.42
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,1005.21,742.83
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,1004.33,743.13
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,999.94,741.28
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,989.58,736.01
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,975.85,728.74
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,955.28,717.07
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,931.61,703.29
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,901.18,684.44
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,868.13,663.69
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,833.28,640.86
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,792.14,613.37
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,744.64,583.18
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,696.07,551.51
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,640.55,513.01
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,585.12,472.38
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,522.68,424.99
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,462.02,377.35
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,393.0,321.18
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,328.2,266.48
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,255.87,204.11
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,190.48,146.19
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,121.61,80.31
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,43.77,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,13.82,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,21.26,9.01
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,30.45,20.67
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,39.26,29.07
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,34.13,24.82
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,33.73,24.54
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,41.03,28.38
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,44.6,32.31
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,61.4,46.29
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,78.16,60.03
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,95.39,73.9
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,112.71,87.62
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,127.38,99.0
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,142.27,110.42
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,166.06,128.91
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,190.35,147.59
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,216.67,167.63
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,243.59,187.93
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,273.09,210.17
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,306.31,235.03
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,332.79,254.56
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,359.93,274.47
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,413.78,315.15
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,469.95,356.99
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,698.95,532.44
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,916.3,687.52
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,957.46,714.18
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,1004.88,746.18
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,1014.04,752.21
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,1019.54,756.2
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,1020.72,757.97
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,1018.22,757.57
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,1009.96,753.32
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,998.08,746.76
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,979.81,736.16
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,958.18,723.36
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,930.78,706.62
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,900.38,687.76
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,862.57,663.04
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,829.33,641.44
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,783.41,612.53
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,735.85,581.85
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,683.25,545.86
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,630.03,508.55
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,567.83,461.7
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,506.76,413.59
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,436.99,356.74
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,373.88,302.92
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,297.5,236.45
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,229.09,174.77
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,145.67,92.29
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,59.64,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,13.34,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,20.44,7.7
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,26.97,17.56
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,33.2,23.64
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,36.11,26.48
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,38.95,29.06
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,60.45,34.38
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,112.28,61.65
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,166.69,104.53
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,217.49,149.14
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,267.65,194.77
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,309.8,232.72
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,372.37,282.5
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,449.71,343.66
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,511.25,392.51
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,578.67,444.53
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,633.03,485.51
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,686.45,524.65
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,735.86,559.65
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,783.46,591.21
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,826.86,619.72
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,867.86,646.37
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,904.55,670.47
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,938.33,692.55
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,967.71,711.55
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,993.77,728.39
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,1012.61,740.93
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,1027.77,751.21
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,1037.31,758.29
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,1043.05,763.05
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,1044.74,765.74
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,1042.64,766.08
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,1033.66,761.76
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,1020.96,755.43
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,1002.18,745.86
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,979.94,733.94
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,951.68,717.99
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,920.42,699.8
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,881.09,674.15
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,839.41,646.66
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,798.76,622.48
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,749.86,591.6
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,693.2,552.88
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,636.29,512.99
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,572.09,464.65
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,509.33,415.2
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,439.38,357.82
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,371.26,299.81
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,286.5,226.71
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,211.87,160.39
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,128.38,76.03
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,45.47,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
