Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,6.2,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,10.27,0.6
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,20.89,12.24
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,28.24,19.19
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,28.97,20.08
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,26.64,18.08
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,36.88,25.25
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,45.53,32.97
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,53.93,39.88
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,62.34,46.7
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,78.23,59.59
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,93.81,72.02
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,107.72,82.91
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,121.87,93.89
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,143.11,110.43
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,164.64,127.0
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,234.2,181.02
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,306.75,235.96
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,369.24,282.73
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,439.31,334.29
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,448.53,340.09
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,456.78,345.45
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,536.25,405.34
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,628.11,472.49
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,771.22,577.8
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,917.06,679.82
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,970.7,714.09
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,1019.84,745.9
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,1029.51,752.28
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,1035.48,756.73
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,1035.6,758.12
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,1031.97,757.23
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,1022.64,752.37
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,1009.68,745.27
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,989.7,733.91
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,966.36,720.36
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,937.59,703.28
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,905.92,684.15
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,873.68,663.83
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,831.67,636.53
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,784.0,607.37
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,734.96,576.39
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,677.2,537.43
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,619.38,497.15
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,556.42,449.66
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,492.67,399.8
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,419.99,340.94
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,351.98,283.5
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,271.98,214.62
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,201.17,151.43
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,118.89,64.14
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,39.3,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,12.87,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,19.78,5.4
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,30.02,20.04
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,38.8,28.51
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,43.5,33.01
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,48.02,37.12
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,70.54,45.17
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,118.71,72.24
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,165.46,103.79
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,222.72,148.64
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,278.91,197.56
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,334.66,245.32
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,395.9,295.02
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,458.74,344.39
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,517.48,389.85
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,573.94,432.03
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,627.03,470.66
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,679.16,507.38
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,727.98,540.68
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,775.08,570.3
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,818.27,596.79
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,859.09,621.43
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,894.23,643.81
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,926.45,664.28
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,954.3,681.93
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,978.85,697.52
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,998.81,711.31
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,1015.26,722.96
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,1026.54,731.86
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,1034.08,738.44
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,1035.11,741.15
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,1032.34,741.54
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,1023.3,738.11
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,1010.57,732.35
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,991.75,723.49
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,969.51,712.29
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,940.63,696.38
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,908.77,678.72
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,869.59,653.69
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,828.13,626.9
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,787.99,605.45
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,739.62,576.98
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,684.02,539.97
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,628.03,501.59
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,564.01,454.04
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,501.41,405.27
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,429.71,347.15
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,365.32,292.43
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,285.15,223.25
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,214.17,159.27
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,125.27,58.27
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,43.21,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,11.44,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,19.86,4.16
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,28.76,18.85
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,37.16,27.02
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,43.7,33.15
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,49.88,38.75
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,67.9,42.46
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,117.66,67.78
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,170.29,106.09
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,226.35,152.07
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,282.56,200.04
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,341.09,249.65
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,398.55,297.45
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,459.32,346.07
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,514.86,389.94
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,569.04,431.3
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,618.52,467.67
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,667.04,502.13
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,714.7,535.99
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,760.05,567.56
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,801.74,595.71
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,841.55,621.42
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,877.16,644.52
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,910.32,665.93
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,937.59,683.55
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,961.94,699.3
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,979.45,711.2
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,993.64,721.08
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,1001.47,726.93
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,1005.83,730.68
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,1004.15,731.35
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,999.0,730.0
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,987.41,724.45
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,972.49,716.77
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,957.4,709.6
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,933.2,696.24
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,901.51,677.49
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,867.21,656.77
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,825.23,629.1
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,781.56,599.99
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,733.65,570.86
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,684.66,539.99
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,628.78,500.86
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,572.83,460.17
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,509.06,411.86
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,447.16,363.18
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,375.14,304.31
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,307.82,247.24
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,231.5,181.44
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,166.54,123.09
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,92.23,32.58
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,23.06,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,11.44,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,19.03,2.28
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,29.17,19.19
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,40.12,29.69
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,46.07,35.36
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,51.75,40.52
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,68.21,43.31
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,117.34,67.94
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,169.27,105.4
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,225.75,151.69
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,282.44,200.46
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,344.66,253.45
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,402.95,302.29
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,462.66,350.6
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,518.51,394.51
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,572.73,435.49
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,622.83,471.64
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,670.15,504.46
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,718.55,537.66
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,765.78,569.11
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,808.25,595.76
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,848.8,620.4
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,884.14,642.24
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,916.92,662.31
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,944.59,678.45
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,969.26,692.65
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,985.54,703.5
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,998.26,712.25
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,1002.5,715.57
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,1003.12,716.74
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,1002.84,717.82
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,999.07,716.78
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,988.31,711.84
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,974.15,704.78
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,952.24,693.51
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,932.88,683.88
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,902.43,666.33
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,869.3,646.85
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,827.58,620.06
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,784.15,591.84
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,735.05,562.82
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,684.93,532.32
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,628.18,494.2
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,571.47,454.21
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,506.48,405.91
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,443.6,357.2
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,370.34,298.03
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,302.19,240.84
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,224.49,174.5
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,158.56,115.52
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,85.53,16.95
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,19.4,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,10.96,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,18.23,0.17
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,29.2,19.09
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,39.71,29.3
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,48.48,37.48
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,55.36,43.74
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,71.52,47.14
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,118.85,71.38
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,169.2,107.98
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,223.95,153.09
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,279.0,200.65
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,336.77,250.45
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,393.35,298.52
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,451.37,346.31
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,508.76,392.11
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,563.32,434.24
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,614.5,472.54
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,664.19,508.51
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,712.19,542.84
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,758.91,575.44
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,799.83,602.27
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,838.72,626.97
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,873.77,649.73
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,906.24,670.67
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,933.67,688.05
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,958.1,703.46
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,977.69,716.58
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,994.04,727.67
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,1004.41,734.52
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,1011.25,739.22
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,1009.89,740.32
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,1004.95,739.21
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,980.89,725.04
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,953.69,708.89
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,939.94,702.94
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,922.54,694.41
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,892.79,677.75
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,860.29,658.93
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,815.57,628.96
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,765.31,594.73
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,723.78,570.24
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,680.45,543.52
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,586.08,473.61
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,492.63,401.77
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,451.68,370.71
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,413.46,340.08
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,339.53,278.38
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,274.93,222.51
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,207.6,163.18
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,149.01,108.56
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,79.25,0.0
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,17.51,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,10.96,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,18.3,0.0
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,28.76,18.54
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,37.65,27.36
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,43.27,32.75
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,48.65,37.66
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,64.36,40.44
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,113.68,64.89
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,166.07,103.45
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,221.1,149.46
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,277.19,197.63
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,340.09,251.39
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,397.65,300.41
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,456.33,348.73
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,513.5,394.22
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,571.06,438.31
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,625.33,478.53
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,678.41,516.5
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,727.36,550.81
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,774.58,581.36
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,817.52,607.94
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,858.07,632.51
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,893.27,654.55
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,925.58,674.59
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,953.55,691.23
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,978.26,705.74
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,997.12,717.31
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,1012.44,726.72
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,1022.14,732.81
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,1028.12,736.67
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,1026.87,737.01
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,1021.87,735.09
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,1011.28,729.5
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,997.1,721.7
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,975.45,710.1
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,950.54,696.35
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,919.77,678.6
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,893.81,663.98
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,852.82,637.83
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,809.73,610.05
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,759.82,580.46
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,708.79,549.25
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,649.5,510.11
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,593.71,471.41
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,526.44,421.38
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,461.58,371.06
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,386.93,310.73
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,317.72,252.37
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,236.84,183.03
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,166.35,117.97
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,85.48,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,18.72,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,10.48,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,17.51,0.0
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,27.72,17.57
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,38.77,28.39
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,44.33,33.76
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,49.65,38.66
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,64.56,41.22
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,113.04,65.19
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,164.36,102.4
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,219.87,148.41
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,276.05,197.38
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,337.72,250.8
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,394.34,299.48
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,452.15,347.7
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,508.1,393.05
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,563.98,436.79
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,616.64,476.96
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,668.3,515.2
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,717.16,550.6
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,761.8,581.27
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,802.87,608.31
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,841.67,633.52
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,876.79,656.91
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,909.17,678.37
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,935.78,696.01
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,959.24,711.71
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,977.94,725.47
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,993.23,737.11
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,1003.52,745.15
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,1010.23,750.95
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,1008.96,752.53
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,1004.05,751.8
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,993.11,746.84
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,978.7,739.6
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,957.35,727.54
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,941.05,719.05
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,910.05,700.47
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,876.32,679.83
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,835.17,652.02
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,792.05,622.55
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,741.71,590.88
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,690.38,557.54
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,636.4,519.43
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,579.39,476.6
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,512.76,423.98
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,448.52,371.4
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,374.0,308.17
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,305.01,247.56
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,225.13,176.87
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,155.77,110.0
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,78.04,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,5.72,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,10.01,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,17.62,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,24.77,15.07
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,31.57,22.2
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,37.48,27.85
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,43.06,33.0
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,54.98,32.68
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,109.28,58.7
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,159.94,100.03
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,204.84,142.05
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,251.73,183.73
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,297.85,224.47
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,368.55,281.64
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,454.83,350.56
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,514.51,398.86
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,575.69,446.81
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,619.59,479.94
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,658.62,508.22
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,705.97,542.71
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,751.95,575.37
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,806.25,611.82
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,864.66,650.33
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,900.24,672.72
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,932.88,693.11
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,960.6,710.4
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,984.97,725.47
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,1004.87,737.89
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,1021.16,748.02
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,1031.76,754.39
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,1038.55,758.44
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,1038.06,758.65
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,1033.71,756.55
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,1023.58,751.15
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,1009.72,743.46
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,989.37,731.83
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,965.59,717.99
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,934.64,699.31
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,900.73,678.55
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,860.64,652.84
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,818.3,625.33
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,775.35,598.8
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,724.43,565.89
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,666.53,526.74
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,608.62,486.09
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,541.77,435.2
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,476.84,383.74
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,404.91,324.93
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,335.47,265.64
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,252.43,193.62
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,180.34,121.73
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,78.53,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,9.53,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,16.76,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,23.96,14.19
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,30.82,21.44
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,34.24,24.88
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,41.19,31.22
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,55.88,33.12
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,108.73,57.65
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,164.02,97.32
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,223.08,146.2
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,283.13,198.36
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,348.44,254.42
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,408.23,304.97
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,468.71,354.25
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,527.58,400.54
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,585.97,444.6
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,640.25,484.05
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,693.09,521.02
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,743.77,555.51
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,792.54,586.33
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,836.09,613.22
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,877.09,638.11
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,913.71,660.55
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,947.24,680.88
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,975.64,698.41
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,1000.56,713.73
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,1019.52,725.91
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,1034.7,735.82
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,1044.59,742.26
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,1050.58,746.41
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,1050.06,747.89
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,1045.63,747.02
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,1034.79,741.7
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,1020.16,734.06
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,999.46,723.59
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,975.28,710.83
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,944.44,693.45
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,910.6,673.91
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,870.54,648.66
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,828.19,621.62
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,777.65,591.47
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,731.73,563.8
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,673.13,524.98
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,614.49,484.68
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,547.52,434.82
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,482.42,384.13
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,406.4,322.49
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,339.03,265.1
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,254.44,192.29
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,180.07,115.49
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,78.42,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,9.05,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,15.89,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,21.74,12.1
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,29.91,20.5
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,34.34,24.83
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,38.64,28.82
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,52.63,30.47
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,105.43,54.54
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,161.21,94.62
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,220.45,143.85
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,279.62,195.59
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,343.8,251.13
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,403.82,302.26
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,464.3,351.93
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,522.0,398.11
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,578.97,442.01
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,633.04,481.93
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,685.5,519.23
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,735.21,553.36
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,782.97,583.54
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,826.11,610.22
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,866.66,634.81
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,903.18,656.97
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,936.65,676.97
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,963.66,693.0
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,987.2,706.82
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,1007.32,719.65
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,1023.84,730.29
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,1034.15,737.6
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,1040.61,742.61
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,1040.12,743.78
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,1035.76,742.66
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,1023.95,736.86
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,1008.4,728.78
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,988.29,718.36
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,964.74,705.66
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,933.97,687.98
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,900.22,668.43
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,858.53,641.88
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,814.69,613.6
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,773.9,590.63
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,724.95,560.92
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,667.94,523.36
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,610.63,483.91
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,544.36,434.18
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,479.9,383.54
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,403.19,321.01
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,331.62,259.93
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,249.28,188.19
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,172.14,104.38
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,70.71,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
