Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.5,13.5,9.05,0.0
2018,9,9,6,0,191.0,19.0,2.0,11.9,27.0,18.11,0.0
2018,9,9,6,15,333.5,29.5,2.1,12.6,67.5,23.77,13.6
2018,9,9,6,30,476.0,40.0,2.2,13.3,108.0,31.09,21.59
2018,9,9,6,45,554.5,47.5,2.3,13.95,158.5,35.35,25.8
2018,9,9,7,0,633.0,55.0,2.4,14.6,209.0,39.47,29.64
2018,9,9,7,15,683.5,60.0,2.35,15.3,262.0,56.78,34.66
2018,9,9,7,30,734.0,65.0,2.3,16.0,315.0,109.52,58.7
2018,9,9,7,45,769.0,68.5,2.2,16.7,368.0,164.92,98.35
2018,9,9,8,0,804.0,72.0,2.1,17.4,421.0,224.28,147.62
2018,9,9,8,15,828.0,75.5,2.05,18.3,471.5,284.43,200.1
2018,9,9,8,30,852.0,79.0,2.0,19.2,522.0,346.64,254.09
2018,9,9,8,45,869.5,81.5,2.0,20.15,568.5,409.86,307.62
2018,9,9,9,0,887.0,84.0,2.0,21.1,615.0,470.64,357.44
2018,9,9,9,15,898.5,86.5,2.0,22.05,656.0,528.83,403.41
2018,9,9,9,30,910.0,89.0,2.0,23.0,697.0,586.45,447.04
2018,9,9,9,45,917.5,92.0,2.0,24.0,732.0,641.32,486.83
2018,9,9,10,0,925.0,95.0,2.0,25.0,767.0,694.72,524.0
2018,9,9,10,15,854.0,130.0,2.05,25.95,769.0,724.91,542.91
2018,9,9,10,30,783.0,165.0,2.1,26.9,771.0,745.83,554.74
2018,9,9,10,45,856.0,137.0,2.1,27.8,815.5,808.86,595.35
2018,9,9,11,0,929.0,109.0,2.1,28.7,860.0,869.81,632.31
2018,9,9,11,15,941.5,104.5,2.15,29.5,876.5,908.17,654.59
2018,9,9,11,30,954.0,100.0,2.2,30.3,893.0,943.91,675.14
2018,9,9,11,45,955.0,100.5,2.25,31.05,898.5,971.65,690.59
2018,9,9,12,0,956.0,101.0,2.3,31.8,904.0,995.89,703.85
2018,9,9,12,15,952.0,103.0,2.5,32.05,900.5,1013.4,715.89
2018,9,9,12,30,948.0,105.0,2.7,32.3,897.0,1027.11,725.65
2018,9,9,12,45,940.0,107.5,2.85,32.55,884.5,1033.64,730.55
2018,9,9,13,0,932.0,110.0,3.0,32.8,872.0,1036.3,733.18
2018,9,9,13,15,927.5,109.5,3.2,32.75,853.5,1035.27,734.92
2018,9,9,13,30,923.0,109.0,3.4,32.7,835.0,1030.45,734.33
2018,9,9,13,45,915.5,108.5,3.6,32.65,808.5,1018.96,729.54
2018,9,9,14,0,908.0,108.0,3.8,32.6,782.0,1003.85,722.45
2018,9,9,14,15,897.5,106.0,3.9,32.3,748.0,980.7,710.23
2018,9,9,14,30,887.0,104.0,4.0,32.0,714.0,954.28,695.84
2018,9,9,14,45,873.0,102.0,4.1,31.7,674.0,929.37,682.37
2018,9,9,15,0,859.0,100.0,4.2,31.4,634.0,893.7,661.54
2018,9,9,15,15,841.5,97.0,4.2,31.4,589.0,851.33,634.68
2018,9,9,15,30,824.0,94.0,4.2,31.4,544.0,806.89,606.13
2018,9,9,15,45,799.5,90.5,4.4,30.25,494.5,754.57,574.99
2018,9,9,16,0,775.0,87.0,4.6,29.1,445.0,701.31,542.14
2018,9,9,16,15,742.0,82.0,4.65,28.15,392.5,639.68,501.13
2018,9,9,16,30,709.0,77.0,4.7,27.2,340.0,582.03,460.28
2018,9,9,16,45,662.5,71.0,4.8,26.25,287.0,512.62,408.26
2018,9,9,17,0,616.0,65.0,4.9,25.3,234.0,445.97,356.01
2018,9,9,17,15,547.0,57.0,4.85,24.1,183.0,368.59,292.98
2018,9,9,17,30,478.0,49.0,4.8,22.9,132.0,297.32,232.41
2018,9,9,17,45,369.5,38.0,4.8,21.65,89.0,213.51,160.11
2018,9,9,18,0,261.0,27.0,4.8,20.4,46.0,137.46,75.57
2018,9,9,18,15,139.0,15.0,4.7,19.6,24.0,54.79,0.0
2018,9,9,18,30,17.0,3.0,4.6,18.8,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,17.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.35,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,11.8,24.0,16.2,0.0
2018,9,10,6,15,299.5,29.0,2.25,12.45,62.5,23.41,13.05
2018,9,10,6,30,432.0,41.0,2.3,13.1,101.0,32.13,22.46
2018,9,10,6,45,510.0,49.5,2.3,13.75,150.0,37.17,27.41
2018,9,10,7,0,588.0,58.0,2.3,14.4,199.0,42.01,31.93
2018,9,10,7,15,640.0,64.0,2.15,15.1,251.5,54.98,34.01
2018,9,10,7,30,692.0,70.0,2.0,15.8,304.0,106.41,57.85
2018,9,10,7,45,727.0,75.5,1.8,16.55,356.5,164.83,100.12
2018,9,10,8,0,762.0,81.0,1.6,17.3,409.0,223.44,148.35
2018,9,10,8,15,787.5,85.0,1.55,18.2,459.0,281.96,198.93
2018,9,10,8,30,813.0,89.0,1.5,19.1,509.0,342.8,251.19
2018,9,10,8,45,831.5,92.5,1.4,20.0,555.5,402.53,301.25
2018,9,10,9,0,850.0,96.0,1.3,20.9,602.0,463.16,349.99
2018,9,10,9,15,867.5,97.0,1.3,21.8,644.0,521.55,395.47
2018,9,10,9,30,885.0,98.0,1.3,22.7,686.0,580.81,439.68
2018,9,10,9,45,900.0,98.0,1.35,23.65,723.0,636.12,479.66
2018,9,10,10,0,915.0,98.0,1.4,24.6,760.0,690.66,517.68
2018,9,10,10,15,922.0,99.5,1.45,25.4,788.5,740.09,551.05
2018,9,10,10,30,929.0,101.0,1.5,26.2,817.0,787.52,580.39
2018,9,10,10,45,934.5,102.0,1.6,27.05,838.5,831.07,607.09
2018,9,10,11,0,940.0,103.0,1.7,27.9,860.0,872.07,631.81
2018,9,10,11,15,943.0,103.5,1.8,28.6,873.5,907.71,653.21
2018,9,10,11,30,946.0,104.0,1.9,29.3,887.0,940.25,672.53
2018,9,10,11,45,947.5,104.5,1.95,30.05,892.5,968.2,688.16
2018,9,10,12,0,949.0,105.0,2.0,30.8,898.0,992.71,701.6
2018,9,10,12,15,944.5,107.0,2.1,31.3,894.0,1009.59,711.61
2018,9,10,12,30,940.0,109.0,2.2,31.8,890.0,1022.67,719.41
2018,9,10,12,45,932.0,112.0,2.3,32.35,878.0,1029.62,723.38
2018,9,10,13,0,924.0,115.0,2.4,32.9,866.0,1032.72,725.13
2018,9,10,13,15,918.5,114.0,2.5,33.05,846.5,1030.13,724.66
2018,9,10,13,30,913.0,113.0,2.6,33.2,827.0,1023.75,722.0
2018,9,10,13,45,905.5,111.5,2.75,33.35,800.0,1011.16,716.01
2018,9,10,14,0,898.0,110.0,2.9,33.5,773.0,994.98,707.8
2018,9,10,14,15,887.5,108.5,3.05,33.4,739.5,972.48,696.25
2018,9,10,14,30,877.0,107.0,3.2,33.3,706.0,946.75,682.54
2018,9,10,14,45,862.5,104.5,3.35,33.15,665.5,921.05,668.85
2018,9,10,15,0,848.0,102.0,3.5,33.0,625.0,884.56,647.8
2018,9,10,15,15,830.0,99.0,3.5,33.0,580.0,842.02,621.24
2018,9,10,15,30,812.0,96.0,3.5,33.0,535.0,797.48,593.03
2018,9,10,15,45,786.5,92.5,3.8,32.1,485.5,744.76,561.97
2018,9,10,16,0,761.0,89.0,4.1,31.2,436.0,691.2,529.06
2018,9,10,16,15,727.0,84.0,4.25,30.15,384.0,632.96,491.28
2018,9,10,16,30,693.0,79.0,4.4,29.1,332.0,572.08,448.41
2018,9,10,16,45,645.0,72.5,4.55,28.05,279.5,501.93,396.44
2018,9,10,17,0,597.0,66.0,4.7,27.0,227.0,434.74,344.34
2018,9,10,17,15,524.5,58.0,4.85,25.35,176.5,356.66,281.82
2018,9,10,17,30,452.0,50.0,5.0,23.7,126.0,285.01,221.68
2018,9,10,17,45,339.0,38.5,5.2,22.1,84.0,200.49,149.11
2018,9,10,18,0,226.0,27.0,5.4,20.5,42.0,122.7,57.84
2018,9,10,18,15,119.0,14.5,5.35,19.5,22.0,48.14,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,5,45,89.0,8.5,2.75,11.2,12.0,0.0,0.0
2018,9,11,6,0,178.0,17.0,2.9,11.5,24.0,16.2,0.0
2018,9,11,6,15,315.0,28.0,2.9,12.05,62.5,22.61,12.11
2018,9,11,6,30,452.0,39.0,2.9,12.6,101.0,30.44,20.98
2018,9,11,6,45,528.0,47.5,2.95,13.2,150.0,35.58,26.04
2018,9,11,7,0,604.0,56.0,3.0,13.8,199.0,40.51,30.64
2018,9,11,7,15,651.5,62.5,2.9,14.7,251.0,53.59,33.09
2018,9,11,7,30,699.0,69.0,2.8,15.6,303.0,105.78,57.24
2018,9,11,7,45,728.5,75.5,2.7,16.55,354.5,164.69,100.11
2018,9,11,8,0,758.0,82.0,2.6,17.5,406.0,223.18,148.63
2018,9,11,8,15,780.0,87.0,2.55,18.35,455.0,281.45,199.5
2018,9,11,8,30,802.0,92.0,2.5,19.2,504.0,341.64,251.85
2018,9,11,8,45,816.0,97.0,2.5,20.05,549.0,400.43,302.14
2018,9,11,9,0,830.0,102.0,2.5,20.9,594.0,459.65,351.06
2018,9,11,9,15,841.5,106.0,2.55,21.7,634.0,516.88,396.88
2018,9,11,9,30,853.0,110.0,2.6,22.5,674.0,573.72,440.73
2018,9,11,9,45,860.0,114.0,2.7,23.3,708.5,627.24,480.78
2018,9,11,10,0,867.0,118.0,2.8,24.1,743.0,679.42,518.56
2018,9,11,10,15,873.5,120.5,2.9,24.7,770.5,728.2,553.29
2018,9,11,10,30,880.0,123.0,3.0,25.3,798.0,772.43,583.06
2018,9,11,10,45,883.5,125.5,3.1,25.95,818.5,814.13,609.84
2018,9,11,11,0,887.0,128.0,3.2,26.6,839.0,853.31,634.63
2018,9,11,11,15,891.5,128.5,3.3,27.1,853.0,888.66,657.02
2018,9,11,11,30,896.0,129.0,3.4,27.6,867.0,921.18,677.41
2018,9,11,11,45,898.5,129.0,3.55,28.05,873.0,948.41,694.7
2018,9,11,12,0,901.0,129.0,3.7,28.5,879.0,972.41,709.89
2018,9,11,12,15,915.0,120.5,3.8,28.85,880.0,995.03,724.21
2018,9,11,12,30,929.0,112.0,3.9,29.2,881.0,1014.27,736.38
2018,9,11,12,45,946.0,101.0,4.05,29.55,875.0,1030.09,746.75
2018,9,11,13,0,963.0,90.0,4.2,29.9,869.0,1042.01,754.73
2018,9,11,13,15,959.5,89.0,4.35,29.8,850.5,1041.11,755.9
2018,9,11,13,30,956.0,88.0,4.5,29.7,832.0,1036.27,754.7
2018,9,11,13,45,950.0,87.0,4.65,29.65,805.5,1025.12,749.29
2018,9,11,14,0,944.0,86.0,4.8,29.6,779.0,1010.19,742.04
2018,9,11,14,15,936.0,84.0,4.95,29.15,745.5,988.53,731.52
2018,9,11,14,30,928.0,82.0,5.1,28.7,712.0,963.39,718.54
2018,9,11,14,45,917.0,79.5,5.25,28.2,672.0,931.6,700.97
2018,9,11,15,0,906.0,77.0,5.4,27.7,632.0,896.82,681.03
2018,9,11,15,15,890.5,75.0,5.4,27.7,587.0,856.03,654.34
2018,9,11,15,30,875.0,73.0,5.4,27.7,542.0,813.01,625.82
2018,9,11,15,45,854.5,70.0,5.6,26.1,493.0,762.9,596.47
2018,9,11,16,0,834.0,67.0,5.8,24.5,444.0,711.53,564.93
2018,9,11,16,15,806.0,63.5,5.8,23.5,392.0,658.81,529.12
2018,9,11,16,30,778.0,60.0,5.8,22.5,340.0,600.24,486.95
2018,9,11,16,45,736.0,55.5,5.75,21.55,287.0,532.27,433.88
2018,9,11,17,0,694.0,51.0,5.7,20.6,234.0,466.45,380.16
2018,9,11,17,15,625.0,45.5,5.55,19.6,182.5,388.26,313.99
2018,9,11,17,30,556.0,40.0,5.4,18.6,131.0,315.79,250.0
2018,9,11,17,45,425.0,31.5,5.25,17.6,86.5,226.53,170.08
2018,9,11,18,0,294.0,23.0,5.1,16.6,42.0,140.52,52.29
2018,9,11,18,15,147.0,11.5,5.0,16.1,21.0,52.95,0.0
2018,9,11,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.5,3.35,11.55,5.0,0.0,0.0
2018,9,12,6,0,16.0,9.0,3.4,11.7,10.0,8.58,0.0
2018,9,12,6,15,8.0,21.0,3.5,12.3,21.5,19.44,9.29
2018,9,12,6,30,0.0,33.0,3.6,12.9,33.0,30.57,21.01
2018,9,12,6,45,33.0,52.5,3.7,13.45,60.0,46.66,35.78
2018,9,12,7,0,66.0,72.0,3.8,14.0,87.0,59.89,47.83
2018,9,12,7,15,195.5,92.0,3.8,14.7,153.5,74.25,55.67
2018,9,12,7,30,325.0,112.0,3.8,15.4,220.0,111.37,76.35
2018,9,12,7,45,378.5,125.5,3.75,16.1,271.5,153.53,106.58
2018,9,12,8,0,432.0,139.0,3.7,16.8,323.0,202.26,145.2
2018,9,12,8,15,426.0,155.5,3.65,17.6,355.0,244.35,181.91
2018,9,12,8,30,420.0,172.0,3.6,18.4,387.0,285.59,217.61
2018,9,12,8,45,408.5,196.0,3.55,19.2,420.5,330.34,255.17
2018,9,12,9,0,397.0,220.0,3.5,20.0,454.0,373.62,290.25
2018,9,12,9,15,531.0,194.0,3.5,20.7,530.0,442.06,343.89
2018,9,12,9,30,665.0,168.0,3.5,21.4,606.0,524.37,407.56
2018,9,12,9,45,679.5,173.0,3.5,22.1,641.0,574.85,445.57
2018,9,12,10,0,694.0,178.0,3.5,22.8,676.0,625.22,482.52
2018,9,12,10,15,497.0,261.0,3.65,23.2,624.5,601.61,462.15
2018,9,12,10,30,300.0,344.0,3.8,23.6,573.0,557.57,425.89
2018,9,12,10,45,272.5,360.0,3.9,23.95,572.5,568.21,432.8
2018,9,12,11,0,245.0,376.0,4.0,24.3,572.0,576.19,437.33
2018,9,12,11,15,320.0,354.5,4.1,24.45,614.5,630.58,478.54
2018,9,12,11,30,395.0,333.0,4.2,24.6,657.0,695.72,526.66
2018,9,12,11,45,486.5,298.5,4.35,24.75,700.0,758.27,573.3
2018,9,12,12,0,578.0,264.0,4.5,24.9,743.0,821.95,620.37
2018,9,12,12,15,466.5,288.5,4.6,24.9,674.0,756.96,572.69
2018,9,12,12,30,355.0,313.0,4.7,24.9,605.0,674.82,512.77
2018,9,12,12,45,366.5,329.0,4.75,24.9,627.0,709.9,538.54
2018,9,12,13,0,378.0,345.0,4.8,24.9,649.0,743.88,562.9
2018,9,12,13,15,458.0,306.5,4.9,24.75,666.5,796.62,603.66
2018,9,12,13,30,538.0,268.0,5.0,24.6,684.0,834.99,634.45
2018,9,12,13,45,445.0,285.5,5.05,24.45,622.0,763.21,582.49
2018,9,12,14,0,352.0,303.0,5.1,24.3,560.0,677.89,520.58
2018,9,12,14,15,259.5,301.5,5.15,23.8,486.5,586.43,453.57
2018,9,12,14,30,167.0,300.0,5.2,23.3,413.0,482.56,375.61
2018,9,12,14,45,136.0,272.5,5.25,22.8,361.0,421.73,330.62
2018,9,12,15,0,105.0,245.0,5.3,22.3,309.0,361.53,285.06
2018,9,12,15,15,145.5,235.0,5.3,22.3,316.5,383.65,304.4
2018,9,12,15,30,186.0,225.0,5.3,22.3,324.0,402.91,321.23
2018,9,12,15,45,182.0,201.5,5.35,20.8,291.0,367.88,296.45
2018,9,12,16,0,178.0,178.0,5.4,19.3,258.0,332.39,270.7
2018,9,12,16,15,163.0,156.5,5.35,18.65,223.0,291.27,238.44
2018,9,12,16,30,148.0,135.0,5.3,18.0,188.0,250.86,206.04
2018,9,12,16,45,109.5,94.0,5.25,17.3,129.5,172.6,141.31
2018,9,12,17,0,71.0,53.0,5.2,16.6,71.0,98.0,78.3
2018,9,12,17,15,39.5,37.0,5.05,16.1,46.5,60.65,45.95
2018,9,12,17,30,8.0,21.0,4.9,15.6,22.0,23.35,13.9
2018,9,12,17,45,4.0,14.0,4.75,15.05,14.5,14.73,6.17
2018,9,12,18,0,0.0,7.0,4.6,14.5,7.0,6.48,0.0
2018,9,12,18,15,0.0,3.5,4.5,14.3,3.5,3.34,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,3.45,12.0,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,3.6,12.2,14.0,11.44,0.0
2018,9,13,6,15,148.5,27.5,3.7,12.7,44.5,21.54,10.44
2018,9,13,6,30,243.0,43.0,3.8,13.2,75.0,33.1,23.12
2018,9,13,6,45,336.5,54.0,3.95,13.7,120.0,40.66,30.41
2018,9,13,7,0,430.0,65.0,4.1,14.2,165.0,48.27,37.46
2018,9,13,7,15,551.5,66.0,4.05,14.8,227.0,54.25,35.28
2018,9,13,7,30,673.0,67.0,4.0,15.4,289.0,101.39,54.84
2018,9,13,7,45,726.5,68.5,3.95,16.0,344.0,157.44,94.59
2018,9,13,8,0,780.0,70.0,3.9,16.6,399.0,216.1,142.85
2018,9,13,8,15,805.0,72.5,3.85,17.25,448.0,274.13,194.38
2018,9,13,8,30,830.0,75.0,3.8,17.9,497.0,334.32,247.92
2018,9,13,8,45,848.0,78.0,3.75,18.55,543.0,396.72,302.3
2018,9,13,9,0,866.0,81.0,3.7,19.2,589.0,456.87,353.33
2018,9,13,9,15,878.0,83.5,3.65,19.8,629.0,514.05,400.46
2018,9,13,9,30,890.0,86.0,3.6,20.4,669.0,570.74,445.49
2018,9,13,9,45,898.0,88.5,3.6,21.0,703.5,624.29,486.73
2018,9,13,10,0,906.0,91.0,3.6,21.6,738.0,676.43,525.57
2018,9,13,10,15,913.0,92.5,3.6,22.0,766.0,725.26,561.06
2018,9,13,10,30,920.0,94.0,3.6,22.4,794.0,772.09,592.52
2018,9,13,10,45,925.5,95.0,3.6,22.8,815.0,815.07,620.84
2018,9,13,11,0,931.0,96.0,3.6,23.2,836.0,855.5,647.08
2018,9,13,11,15,934.5,96.5,3.75,23.35,849.5,891.0,671.17
2018,9,13,11,30,938.0,97.0,3.9,23.5,863.0,923.46,693.17
2018,9,13,11,45,939.0,97.0,4.0,23.7,868.0,949.95,710.71
2018,9,13,12,0,940.0,97.0,4.1,23.9,873.0,972.97,725.99
2018,9,13,12,15,942.5,95.5,4.2,23.9,871.0,992.22,739.39
2018,9,13,12,30,945.0,94.0,4.3,23.9,869.0,1007.82,750.5
2018,9,13,12,45,946.5,91.5,4.45,23.95,859.0,1017.62,758.01
2018,9,13,13,0,948.0,89.0,4.6,24.0,849.0,1023.56,763.38
2018,9,13,13,15,944.0,88.5,4.7,23.85,830.0,1022.51,764.63
2018,9,13,13,30,940.0,88.0,4.8,23.7,811.0,1017.6,763.45
2018,9,13,13,45,934.5,86.5,4.9,23.6,785.0,1006.29,757.89
2018,9,13,14,0,929.0,85.0,5.0,23.5,759.0,991.24,749.9
2018,9,13,14,15,917.0,85.0,5.0,23.25,725.0,968.2,736.13
2018,9,13,14,30,905.0,85.0,5.0,23.0,691.0,941.91,720.17
2018,9,13,14,45,888.0,84.5,5.05,22.75,650.0,907.49,698.78
2018,9,13,15,0,871.0,84.0,5.1,22.5,609.0,870.51,675.39
2018,9,13,15,15,810.0,91.5,5.1,22.5,551.0,810.55,634.16
2018,9,13,15,30,749.0,99.0,5.1,22.5,493.0,743.81,587.37
2018,9,13,15,45,777.5,84.0,5.05,21.7,459.0,721.95,574.86
2018,9,13,16,0,806.0,69.0,5.0,20.9,425.0,694.88,557.96
2018,9,13,16,15,755.5,68.5,4.85,20.4,370.0,625.42,507.19
2018,9,13,16,30,705.0,68.0,4.7,19.9,315.0,557.87,455.28
2018,9,13,16,45,668.0,61.0,4.6,19.35,264.5,493.43,403.86
2018,9,13,17,0,631.0,54.0,4.5,18.8,214.0,434.06,354.24
2018,9,13,17,15,581.0,46.0,4.15,18.05,167.0,366.31,295.64
2018,9,13,17,30,531.0,38.0,3.8,17.3,120.0,298.88,235.28
2018,9,13,17,45,397.5,30.0,3.4,16.55,78.0,211.69,155.3
2018,9,13,18,0,264.0,22.0,3.0,15.8,36.0,124.57,0.0
2018,9,13,18,15,132.0,11.0,2.95,15.35,18.0,47.46,0.0
2018,9,13,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.9,9.85,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,2.0,10.3,11.0,9.53,0.0
2018,9,14,6,15,59.0,27.5,2.2,11.05,34.5,23.66,11.58
2018,9,14,6,30,101.0,45.0,2.4,11.8,58.0,36.35,26.05
2018,9,14,6,45,158.0,63.0,2.65,12.55,94.0,49.99,38.8
2018,9,14,7,0,215.0,81.0,2.9,13.3,130.0,63.17,50.85
2018,9,14,7,15,297.0,92.5,2.8,13.9,179.0,71.4,52.66
2018,9,14,7,30,379.0,104.0,2.7,14.5,228.0,108.93,72.59
2018,9,14,7,45,446.0,109.0,2.65,15.1,278.5,149.22,100.35
2018,9,14,8,0,513.0,114.0,2.6,15.7,329.0,197.39,138.35
2018,9,14,8,15,520.5,129.5,2.5,16.3,370.5,246.69,181.28
2018,9,14,8,30,528.0,145.0,2.4,16.9,412.0,296.68,224.55
2018,9,14,8,45,634.0,132.0,2.3,17.55,481.5,360.03,275.99
2018,9,14,9,0,740.0,119.0,2.2,18.2,551.0,433.15,334.65
2018,9,14,9,15,768.0,120.0,2.15,19.0,595.5,492.88,382.12
2018,9,14,9,30,796.0,121.0,2.1,19.8,640.0,552.01,427.55
2018,9,14,9,45,754.5,145.5,2.05,20.55,658.5,592.82,457.4
2018,9,14,10,0,713.0,170.0,2.0,21.3,677.0,629.26,482.71
2018,9,14,10,15,700.5,183.0,2.0,22.0,697.0,669.12,510.2
2018,9,14,10,30,688.0,196.0,2.0,22.7,717.0,706.1,534.77
2018,9,14,10,45,607.5,236.5,2.0,23.4,705.5,714.26,537.28
2018,9,14,11,0,527.0,277.0,2.0,24.1,694.0,713.18,533.27
2018,9,14,11,15,615.5,244.5,2.1,24.45,739.0,779.17,580.6
2018,9,14,11,30,704.0,212.0,2.2,24.8,784.0,846.05,627.22
2018,9,14,11,45,744.0,193.0,2.25,25.2,801.0,884.13,651.2
2018,9,14,12,0,784.0,174.0,2.3,25.6,818.0,916.01,671.19
2018,9,14,12,15,810.5,162.5,2.45,25.8,826.0,945.84,691.29
2018,9,14,12,30,837.0,151.0,2.6,26.0,834.0,972.88,709.63
2018,9,14,12,45,813.5,158.5,2.7,26.2,815.0,969.07,707.54
2018,9,14,13,0,790.0,166.0,2.8,26.4,796.0,961.44,703.34
2018,9,14,13,15,839.0,139.5,2.95,26.4,794.5,984.19,720.13
2018,9,14,13,30,888.0,113.0,3.1,26.4,793.0,993.73,728.15
2018,9,14,13,45,832.0,129.5,3.25,26.4,749.5,963.11,709.96
2018,9,14,14,0,776.0,146.0,3.4,26.4,706.0,921.12,684.25
2018,9,14,14,15,774.0,137.5,3.5,26.15,674.0,900.31,672.98
2018,9,14,14,30,772.0,129.0,3.6,25.9,642.0,876.25,659.26
2018,9,14,14,45,808.5,109.0,3.75,25.7,618.0,870.51,658.27
2018,9,14,15,0,845.0,89.0,3.9,25.5,594.0,859.02,653.24
2018,9,14,15,15,759.5,100.5,3.9,25.5,529.0,776.56,597.0
2018,9,14,15,30,674.0,112.0,3.9,25.5,464.0,700.34,544.41
2018,9,14,15,45,630.0,110.5,4.1,24.6,414.5,640.53,504.97
2018,9,14,16,0,586.0,109.0,4.3,23.7,365.0,581.67,463.87
2018,9,14,16,15,428.5,117.0,4.3,23.05,292.0,451.44,363.52
2018,9,14,16,30,271.0,125.0,4.3,22.4,219.0,328.84,265.98
2018,9,14,16,45,146.5,102.0,4.3,21.7,151.5,205.07,165.4
2018,9,14,17,0,22.0,79.0,4.3,21.0,84.0,95.37,73.81
2018,9,14,17,15,40.0,58.0,4.2,20.2,65.0,80.51,61.38
2018,9,14,17,30,58.0,37.0,4.1,19.4,46.0,69.09,50.91
2018,9,14,17,45,44.5,25.5,4.05,18.6,30.5,48.74,31.64
2018,9,14,18,0,31.0,14.0,4.0,17.8,15.0,26.73,0.0
2018,9,14,18,15,15.5,7.0,3.9,17.25,7.5,10.97,0.0
2018,9,14,18,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,15,5,45,78.0,7.5,3.95,11.3,9.5,0.0,0.0
2018,9,15,6,0,156.0,15.0,4.1,11.5,19.0,14.3,0.0
2018,9,15,6,15,312.0,24.5,4.3,12.05,56.0,19.8,8.11
2018,9,15,6,30,468.0,34.0,4.5,12.6,93.0,26.42,17.26
2018,9,15,6,45,551.0,41.0,4.65,13.15,142.0,33.33,23.93
2018,9,15,7,0,634.0,48.0,4.8,13.7,191.0,37.68,28.07
2018,9,15,7,15,685.5,52.5,4.8,14.25,243.5,47.87,29.33
2018,9,15,7,30,737.0,57.0,4.8,14.8,296.0,100.33,51.93
2018,9,15,7,45,771.5,61.0,4.8,15.4,348.5,156.24,91.96
2018,9,15,8,0,806.0,65.0,4.8,16.0,401.0,216.01,142.26
2018,9,15,8,15,830.5,67.5,4.8,16.55,450.5,278.74,198.22
2018,9,15,8,30,855.0,70.0,4.8,17.1,500.0,339.82,253.22
2018,9,15,8,45,872.5,72.5,4.75,17.65,546.0,399.96,306.68
2018,9,15,9,0,890.0,75.0,4.7,18.2,592.0,460.7,359.08
2018,9,15,9,15,901.5,78.0,4.7,18.7,633.0,519.31,408.29
2018,9,15,9,30,913.0,81.0,4.7,19.2,674.0,577.33,455.37
2018,9,15,9,45,920.0,84.0,4.7,19.7,708.5,631.82,498.23
2018,9,15,10,0,927.0,87.0,4.7,20.2,743.0,684.76,538.57
2018,9,15,10,15,935.5,88.0,4.7,20.6,772.0,734.94,575.63
2018,9,15,10,30,944.0,89.0,4.7,21.0,801.0,783.19,608.68
2018,9,15,10,45,950.5,89.0,4.75,21.35,822.0,826.7,638.33
2018,9,15,11,0,957.0,89.0,4.8,21.7,843.0,867.63,665.92
2018,9,15,11,15,960.5,89.5,4.85,21.85,856.5,903.79,690.51
2018,9,15,11,30,964.0,90.0,4.9,22.0,870.0,936.8,712.87
2018,9,15,11,45,966.0,89.5,5.0,22.15,875.0,964.1,731.63
2018,9,15,12,0,968.0,89.0,5.1,22.3,880.0,987.86,748.05
2018,9,15,12,15,967.5,88.5,5.15,22.3,876.5,1005.63,760.54
2018,9,15,12,30,967.0,88.0,5.2,22.3,873.0,1019.58,770.57
2018,9,15,12,45,965.0,87.5,5.25,22.3,862.0,1028.2,777.12
2018,9,15,13,0,963.0,87.0,5.3,22.3,851.0,1032.88,781.17
2018,9,15,13,15,959.0,86.5,5.3,22.25,832.0,1031.68,781.14
2018,9,15,13,30,955.0,86.0,5.3,22.2,813.0,1026.55,778.61
2018,9,15,13,45,949.0,84.5,5.35,22.1,786.0,1014.48,772.0
2018,9,15,14,0,943.0,83.0,5.4,22.0,759.0,998.62,762.91
2018,9,15,14,15,935.0,81.5,5.35,21.8,725.5,977.23,749.65
2018,9,15,14,30,927.0,80.0,5.3,21.6,692.0,952.37,734.03
2018,9,15,14,45,916.0,78.0,5.3,21.4,652.5,920.92,714.1
2018,9,15,15,0,905.0,76.0,5.3,21.2,613.0,886.5,691.96
2018,9,15,15,15,888.5,73.5,5.3,21.2,567.5,844.11,663.32
2018,9,15,15,30,872.0,71.0,5.3,21.2,522.0,799.56,632.82
2018,9,15,15,45,851.0,68.0,5.25,20.55,472.5,749.07,598.78
2018,9,15,16,0,830.0,65.0,5.2,19.9,423.0,703.24,567.52
2018,9,15,16,15,800.5,61.5,5.15,19.35,371.5,643.81,524.74
2018,9,15,16,30,771.0,58.0,5.1,18.8,320.0,584.58,479.72
2018,9,15,16,45,726.0,53.0,5.05,18.3,267.0,514.8,423.4
2018,9,15,17,0,681.0,48.0,5.0,17.8,214.0,447.54,366.74
2018,9,15,17,15,607.0,42.5,4.8,17.05,163.5,368.22,298.06
2018,9,15,17,30,533.0,37.0,4.6,16.3,113.0,295.08,232.02
2018,9,15,17,45,384.0,28.0,4.4,15.6,71.0,202.06,143.23
2018,9,15,18,0,235.0,19.0,4.2,14.9,29.0,95.33,0.0
2018,9,15,18,15,117.5,9.5,4.1,14.4,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,5,45,85.0,7.0,1.8,9.35,9.0,0.0,0.0
2018,9,16,6,0,170.0,14.0,1.9,9.8,18.0,13.34,0.0
2018,9,16,6,15,333.5,23.5,2.15,10.6,56.0,18.99,6.95
2018,9,16,6,30,497.0,33.0,2.4,11.4,94.0,28.06,18.75
2018,9,16,6,45,580.0,39.0,2.65,12.2,143.5,31.59,22.49
2018,9,16,7,0,663.0,45.0,2.9,13.0,193.0,35.14,25.89
2018,9,16,7,15,713.0,49.5,2.8,13.65,246.0,45.23,27.28
2018,9,16,7,30,763.0,54.0,2.7,14.3,299.0,99.26,50.24
2018,9,16,7,45,796.5,57.5,2.6,14.95,351.5,156.17,90.75
2018,9,16,8,0,830.0,61.0,2.5,15.6,404.0,220.41,144.47
2018,9,16,8,15,853.5,63.5,2.45,16.25,454.0,280.64,197.96
2018,9,16,8,30,877.0,66.0,2.4,16.9,504.0,342.68,253.07
2018,9,16,8,45,894.0,68.0,2.35,17.55,550.0,403.36,306.08
2018,9,16,9,0,911.0,70.0,2.3,18.2,596.0,464.55,357.68
2018,9,16,9,15,923.5,72.0,2.25,18.85,637.5,523.75,405.83
2018,9,16,9,30,936.0,74.0,2.2,19.5,679.0,582.41,451.62
2018,9,16,9,45,945.5,75.0,2.2,20.1,714.0,637.47,493.34
2018,9,16,10,0,955.0,76.0,2.2,20.7,749.0,691.11,532.56
2018,9,16,10,15,961.5,77.0,2.2,21.25,777.0,741.02,567.17
2018,9,16,10,30,968.0,78.0,2.2,21.8,805.0,788.74,597.97
2018,9,16,10,45,972.5,79.0,2.2,22.3,826.0,832.5,625.69
2018,9,16,11,0,977.0,80.0,2.2,22.8,847.0,873.49,651.17
2018,9,16,11,15,979.5,81.0,2.25,23.2,860.0,909.82,673.99
2018,9,16,11,30,982.0,82.0,2.3,23.6,873.0,942.89,694.55
2018,9,16,11,45,983.0,81.5,2.35,24.0,877.5,969.59,710.88
2018,9,16,12,0,984.0,81.0,2.4,24.4,882.0,992.63,724.9
2018,9,16,12,15,982.5,81.5,2.5,24.7,878.5,1010.68,736.56
2018,9,16,12,30,981.0,82.0,2.6,25.0,875.0,1024.83,745.84
2018,9,16,12,45,977.0,83.0,2.7,25.25,863.0,1033.2,751.7
2018,9,16,13,0,973.0,84.0,2.8,25.5,851.0,1037.58,755.17
2018,9,16,13,15,968.5,83.5,2.9,25.55,831.5,1035.8,755.42
2018,9,16,13,30,964.0,83.0,3.0,25.6,812.0,1030.06,753.27
2018,9,16,13,45,957.5,82.0,3.1,25.65,785.0,1017.91,747.09
2018,9,16,14,0,951.0,81.0,3.2,25.7,758.0,1001.97,738.54
2018,9,16,14,15,941.5,79.5,3.35,25.5,723.5,978.96,726.44
2018,9,16,14,30,932.0,78.0,3.5,25.3,689.0,952.52,711.96
2018,9,16,14,45,919.5,76.5,3.65,25.1,649.0,920.14,693.27
2018,9,16,15,0,907.0,75.0,3.8,24.9,609.0,884.86,672.34
2018,9,16,15,15,890.5,73.0,3.8,24.9,563.5,842.97,645.19
2018,9,16,15,30,874.0,71.0,3.8,24.9,518.0,798.94,616.23
2018,9,16,15,45,850.0,68.5,4.05,24.0,468.0,746.68,583.9
2018,9,16,16,0,826.0,66.0,4.3,23.1,418.0,699.3,553.97
2018,9,16,16,15,793.0,62.0,4.35,22.4,365.5,637.02,510.6
2018,9,16,16,30,760.0,58.0,4.4,21.7,313.0,575.27,464.97
2018,9,16,16,45,711.5,53.5,4.45,20.95,260.0,504.61,409.48
2018,9,16,17,0,663.0,49.0,4.5,20.2,207.0,436.79,353.61
2018,9,16,17,15,584.5,42.5,4.4,19.25,156.5,355.17,284.2
2018,9,16,17,30,506.0,36.0,4.3,18.3,106.0,284.95,221.26
2018,9,16,17,45,357.5,27.0,4.2,17.4,66.0,189.78,129.28
2018,9,16,18,0,209.0,18.0,4.1,16.5,26.0,85.17,0.0
2018,9,16,18,15,104.5,9.0,4.0,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,5,45,79.0,7.0,2.05,10.5,8.5,0.0,0.0
2018,9,17,6,0,158.0,14.0,2.1,10.9,17.0,13.34,0.0
2018,9,17,6,15,318.0,23.0,2.4,11.65,53.5,18.63,5.84
2018,9,17,6,30,478.0,32.0,2.7,12.4,90.0,27.17,17.82
2018,9,17,6,45,562.0,39.0,3.0,13.15,139.0,31.7,22.45
2018,9,17,7,0,646.0,46.0,3.3,13.9,188.0,36.14,26.66
2018,9,17,7,15,696.5,50.0,3.25,14.45,240.0,45.04,27.52
2018,9,17,7,30,747.0,54.0,3.2,15.0,292.0,97.63,49.46
2018,9,17,7,45,780.5,58.0,3.15,15.55,344.0,153.97,89.51
2018,9,17,8,0,814.0,62.0,3.1,16.1,396.0,214.03,139.8
2018,9,17,8,15,838.0,64.5,3.05,16.7,445.5,277.0,195.55
2018,9,17,8,30,862.0,67.0,3.0,17.3,495.0,338.29,250.17
2018,9,17,8,45,879.5,69.5,3.0,17.9,541.0,398.74,303.29
2018,9,17,9,0,897.0,72.0,3.0,18.5,587.0,459.79,355.24
2018,9,17,9,15,906.5,75.0,3.0,19.05,627.0,517.72,403.12
2018,9,17,9,30,916.0,78.0,3.0,19.6,667.0,574.82,448.6
2018,9,17,9,45,921.5,82.0,3.0,20.15,701.5,629.45,490.6
2018,9,17,10,0,927.0,86.0,3.0,20.7,736.0,682.38,529.92
2018,9,17,10,15,934.0,87.5,3.05,21.25,764.0,731.92,565.6
2018,9,17,10,30,941.0,89.0,3.1,21.8,792.0,779.39,597.16
2018,9,17,10,45,946.0,89.5,3.2,22.35,812.5,822.02,625.21
2018,9,17,11,0,951.0,90.0,3.3,22.9,833.0,861.97,651.15
2018,9,17,11,15,954.0,90.0,3.4,23.2,845.5,896.86,674.1
2018,9,17,11,30,957.0,90.0,3.5,23.5,858.0,928.57,694.85
2018,9,17,11,45,958.0,91.0,3.6,23.85,863.0,956.24,712.71
2018,9,17,12,0,959.0,92.0,3.7,24.2,868.0,980.38,728.25
2018,9,17,12,15,958.0,92.0,3.85,24.3,864.5,997.93,740.53
2018,9,17,12,30,957.0,92.0,4.0,24.4,861.0,1011.69,750.43
2018,9,17,12,45,953.5,92.0,4.15,24.5,849.0,1019.2,756.34
2018,9,17,13,0,950.0,92.0,4.3,24.6,837.0,1022.8,759.81
2018,9,17,13,15,946.0,91.0,4.45,24.45,818.0,1020.89,760.5
2018,9,17,13,30,942.0,90.0,4.6,24.3,799.0,1015.1,758.98
2018,9,17,13,45,936.0,88.5,4.75,24.15,772.0,1002.99,753.58
2018,9,17,14,0,930.0,87.0,4.9,24.0,745.0,987.15,745.7
2018,9,17,14,15,921.5,85.5,4.95,23.65,711.5,965.37,733.54
2018,9,17,14,30,913.0,84.0,5.0,23.3,678.0,940.19,719.04
2018,9,17,14,45,901.5,81.5,5.1,22.95,638.0,907.93,699.8
2018,9,17,15,0,890.0,79.0,5.2,22.6,598.0,872.78,678.28
2018,9,17,15,15,873.0,76.0,5.2,22.6,552.5,829.75,649.28
2018,9,17,15,30,856.0,73.0,5.2,22.6,507.0,784.66,618.47
2018,9,17,15,45,834.0,70.5,5.25,21.4,458.5,740.8,591.12
2018,9,17,16,0,812.0,68.0,5.3,20.2,410.0,689.31,557.07
2018,9,17,16,15,782.0,63.5,5.25,19.45,358.5,629.08,513.81
2018,9,17,16,30,752.0,59.0,5.2,18.7,307.0,569.15,467.83
2018,9,17,16,45,704.0,54.0,5.1,18.0,254.5,498.63,410.64
2018,9,17,17,0,656.0,49.0,5.0,17.3,202.0,430.93,353.3
2018,9,17,17,15,575.5,42.5,4.8,16.5,152.0,348.84,281.97
2018,9,17,17,30,495.0,36.0,4.6,15.7,102.0,278.69,217.75
2018,9,17,17,45,339.0,26.5,4.35,14.95,62.5,179.47,117.87
2018,9,17,18,0,183.0,17.0,4.1,14.2,23.0,75.19,0.0
2018,9,17,18,15,91.5,8.5,4.0,13.75,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,9.9,16.0,13.34,0.0
2018,9,18,6,15,275.0,24.5,2.2,10.65,50.5,20.24,5.77
2018,9,18,6,30,426.0,35.0,2.5,11.4,85.0,27.75,18.32
2018,9,18,6,45,514.5,43.0,2.8,12.2,133.5,32.58,23.31
2018,9,18,7,0,603.0,51.0,3.1,13.0,182.0,37.27,27.76
2018,9,18,7,15,659.0,56.0,3.0,13.6,234.0,49.52,32.09
2018,9,18,7,30,715.0,61.0,2.9,14.2,286.0,101.0,53.8
2018,9,18,7,45,751.5,65.0,2.8,14.8,338.0,155.8,92.55
2018,9,18,8,0,788.0,69.0,2.7,15.4,390.0,214.72,141.63
2018,9,18,8,15,813.5,72.0,2.65,16.0,439.5,273.75,193.95
2018,9,18,8,30,839.0,75.0,2.6,16.6,489.0,334.97,248.31
2018,9,18,8,45,857.5,78.0,2.55,17.2,535.0,397.78,302.95
2018,9,18,9,0,876.0,81.0,2.5,17.8,581.0,458.58,354.32
2018,9,18,9,15,889.0,82.5,2.5,18.4,621.0,515.72,401.28
2018,9,18,9,30,902.0,84.0,2.5,19.0,661.0,572.4,446.15
2018,9,18,9,45,911.5,86.5,2.45,19.6,696.0,627.25,487.81
2018,9,18,10,0,921.0,89.0,2.4,20.2,731.0,680.77,526.98
2018,9,18,10,15,929.0,89.5,2.45,20.7,759.0,729.71,562.24
2018,9,18,10,30,937.0,90.0,2.5,21.2,787.0,776.64,593.33
2018,9,18,10,45,942.0,90.5,2.5,21.75,807.0,819.06,620.43
2018,9,18,11,0,947.0,91.0,2.5,22.3,827.0,858.81,645.36
2018,9,18,11,15,949.5,91.5,2.5,22.7,839.5,893.61,667.06
2018,9,18,11,30,952.0,92.0,2.5,23.1,852.0,925.23,686.49
2018,9,18,11,45,952.5,92.0,2.55,23.55,856.0,951.2,702.43
2018,9,18,12,0,953.0,92.0,2.6,24.0,860.0,973.61,716.06
2018,9,18,12,15,951.0,93.0,2.65,24.25,856.5,991.13,727.13
2018,9,18,12,30,949.0,94.0,2.7,24.5,853.0,1004.87,735.87
2018,9,18,12,45,945.0,94.5,2.8,24.8,841.0,1012.32,741.0
2018,9,18,13,0,941.0,95.0,2.9,25.1,829.0,1015.89,743.79
2018,9,18,13,15,937.0,93.5,3.0,25.15,809.5,1013.35,743.48
2018,9,18,13,30,933.0,92.0,3.1,25.2,790.0,1006.94,740.82
2018,9,18,13,45,926.5,90.5,3.2,25.3,763.0,994.35,734.07
2018,9,18,14,0,920.0,89.0,3.3,25.4,736.0,978.08,724.99
2018,9,18,14,15,910.0,87.5,3.45,25.2,702.0,955.0,712.6
2018,9,18,14,30,900.0,86.0,3.6,25.0,668.0,928.62,697.89
2018,9,18,14,45,887.0,83.5,3.7,24.8,627.5,895.28,677.96
2018,9,18,15,0,874.0,81.0,3.8,24.6,587.0,859.17,655.9
2018,9,18,15,15,855.5,79.0,3.8,24.6,542.0,816.58,627.99
2018,9,18,15,30,837.0,77.0,3.8,24.6,497.0,778.65,603.1
2018,9,18,15,45,812.0,73.5,4.1,23.7,447.5,725.41,569.78
2018,9,18,16,0,787.0,70.0,4.4,22.8,398.0,671.35,534.58
2018,9,18,16,15,750.5,66.5,4.5,21.95,346.5,608.97,491.14
2018,9,18,16,30,714.0,63.0,4.6,21.1,295.0,547.47,444.71
2018,9,18,16,45,658.5,58.0,4.7,20.25,242.5,474.29,386.67
2018,9,18,17,0,603.0,53.0,4.8,19.4,190.0,408.66,331.88
2018,9,18,17,15,484.5,47.0,4.85,18.35,139.0,312.09,250.1
2018,9,18,17,30,366.0,41.0,4.9,17.3,88.0,226.65,175.19
2018,9,18,17,45,213.0,26.5,4.95,16.25,51.0,128.7,77.78
2018,9,18,18,0,60.0,12.0,5.0,15.2,14.0,30.59,0.0
2018,9,18,18,15,30.0,6.0,4.85,14.55,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
