Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,6,15,72.5,7.0,1.05,9.75,8.5,0.0,0.0
2018,10,19,6,30,145.0,14.0,1.0,10.2,17.0,13.34,0.0
2018,10,19,6,45,299.0,24.0,0.95,10.7,52.5,19.55,6.76
2018,10,19,7,0,453.0,34.0,0.9,11.2,88.0,26.75,17.57
2018,10,19,7,15,539.0,41.0,0.9,11.85,134.5,30.92,21.9
2018,10,19,7,30,625.0,48.0,0.9,12.5,181.0,66.75,34.79
2018,10,19,7,45,670.0,53.5,0.9,13.1,228.0,116.31,64.8
2018,10,19,8,0,715.0,59.0,0.9,13.7,275.0,170.96,107.49
2018,10,19,8,15,758.0,61.5,0.9,14.7,323.5,227.05,155.22
2018,10,19,8,30,801.0,64.0,0.9,15.7,372.0,287.25,207.38
2018,10,19,8,45,825.0,67.0,0.85,16.65,415.5,345.3,257.63
2018,10,19,9,0,849.0,70.0,0.8,17.6,459.0,404.63,307.22
2018,10,19,9,15,865.5,72.5,0.95,18.5,497.5,461.38,354.13
2018,10,19,9,30,882.0,75.0,1.1,19.4,536.0,517.19,398.76
2018,10,19,9,45,893.5,77.0,1.2,20.35,568.0,569.3,438.8
2018,10,19,10,0,905.0,79.0,1.3,21.3,600.0,620.19,476.59
2018,10,19,10,15,914.0,80.0,1.4,22.25,625.5,666.96,510.27
2018,10,19,10,30,923.0,81.0,1.5,23.2,651.0,711.78,541.6
2018,10,19,10,45,928.5,82.0,1.55,24.2,669.0,751.92,566.69
2018,10,19,11,0,934.0,83.0,1.6,25.2,687.0,789.42,589.51
2018,10,19,11,15,937.0,83.5,1.55,25.7,697.5,821.59,608.66
2018,10,19,11,30,940.0,84.0,1.5,26.2,708.0,850.61,625.52
2018,10,19,11,45,940.5,84.0,1.5,26.65,710.0,873.73,639.11
2018,10,19,12,0,941.0,84.0,1.5,27.1,712.0,893.32,650.46
2018,10,19,12,15,938.0,84.5,1.45,27.35,705.5,906.87,657.86
2018,10,19,12,30,935.0,85.0,1.4,27.6,699.0,916.69,662.99
2018,10,19,12,45,929.0,85.0,1.35,27.85,684.5,919.54,663.8
2018,10,19,13,0,923.0,85.0,1.3,28.1,670.0,918.62,662.42
2018,10,19,13,15,916.5,84.0,1.3,28.15,648.5,912.36,659.06
2018,10,19,13,30,910.0,83.0,1.3,28.2,627.0,902.45,653.57
2018,10,19,13,45,900.0,81.0,1.25,28.25,598.0,884.74,642.51
2018,10,19,14,0,890.0,79.0,1.2,28.3,569.0,863.66,629.44
2018,10,19,14,15,876.0,77.0,1.15,28.15,533.5,836.03,612.65
2018,10,19,14,30,862.0,75.0,1.1,28.0,498.0,812.49,598.56
2018,10,19,14,45,842.0,72.0,1.05,27.85,457.0,773.17,573.81
2018,10,19,15,0,822.0,69.0,1.0,27.7,416.0,731.74,547.43
2018,10,19,15,15,793.5,66.0,1.0,27.7,371.0,682.25,515.23
2018,10,19,15,30,765.0,63.0,1.0,27.7,326.0,631.82,481.53
2018,10,19,15,45,723.5,58.5,0.85,26.75,278.0,570.38,438.63
2018,10,19,16,0,682.0,54.0,0.7,25.8,230.0,509.79,393.53
2018,10,19,16,15,617.0,48.5,0.75,24.85,182.0,435.68,337.52
2018,10,19,16,30,552.0,43.0,0.8,23.9,134.0,370.95,285.23
2018,10,19,16,45,440.0,34.0,0.9,22.9,91.0,279.55,209.1
2018,10,19,17,0,328.0,25.0,1.0,21.9,48.0,192.06,100.47
2018,10,19,17,15,176.0,14.0,1.05,21.1,25.0,80.69,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.35,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,9.9,16.0,12.39,0.0
2018,10,20,6,45,274.0,24.0,1.25,10.45,50.0,19.72,5.66
2018,10,20,7,0,422.0,35.0,1.3,11.0,84.0,27.85,18.42
2018,10,20,7,15,510.5,42.5,1.3,11.6,129.5,32.37,23.16
2018,10,20,7,30,599.0,50.0,1.3,12.2,175.0,63.87,33.43
2018,10,20,7,45,618.0,59.0,1.35,12.85,216.5,112.63,64.12
2018,10,20,8,0,637.0,68.0,1.4,13.5,258.0,163.39,104.83
2018,10,20,8,15,710.0,67.5,1.25,14.35,311.5,221.03,152.54
2018,10,20,8,30,783.0,67.0,1.1,15.2,365.0,283.86,205.82
2018,10,20,8,45,809.0,70.0,0.9,16.1,408.5,341.5,255.54
2018,10,20,9,0,835.0,73.0,0.7,17.0,452.0,400.67,304.49
2018,10,20,9,15,853.5,75.0,0.6,18.15,490.5,456.73,349.02
2018,10,20,9,30,872.0,77.0,0.5,19.3,529.0,512.56,391.13
2018,10,20,9,45,885.5,78.5,0.4,20.4,561.5,564.7,428.48
2018,10,20,10,0,899.0,80.0,0.3,21.5,594.0,615.8,463.18
2018,10,20,10,15,908.0,81.0,0.4,22.4,619.0,662.24,496.03
2018,10,20,10,30,917.0,82.0,0.5,23.3,644.0,706.74,526.71
2018,10,20,10,45,923.0,83.0,0.6,24.25,662.5,746.94,552.23
2018,10,20,11,0,929.0,84.0,0.7,25.2,681.0,784.55,575.49
2018,10,20,11,15,933.0,84.5,0.8,26.0,691.5,817.28,595.72
2018,10,20,11,30,937.0,85.0,0.9,26.8,702.0,846.93,613.89
2018,10,20,11,45,938.5,84.5,1.05,27.6,704.0,870.18,628.65
2018,10,20,12,0,940.0,84.0,1.2,28.4,706.0,889.95,641.21
2018,10,20,12,15,938.5,83.5,1.3,28.7,700.0,903.58,650.47
2018,10,20,12,30,937.0,83.0,1.4,29.0,694.0,913.49,657.53
2018,10,20,12,45,933.0,82.5,1.45,29.25,680.0,917.47,660.42
2018,10,20,13,0,929.0,82.0,1.5,29.5,666.0,917.67,661.11
2018,10,20,13,15,922.5,81.0,1.6,29.5,644.5,911.36,659.09
2018,10,20,13,30,916.0,80.0,1.7,29.5,623.0,901.37,654.81
2018,10,20,13,45,906.5,78.0,1.8,29.55,594.0,884.0,645.66
2018,10,20,14,0,897.0,76.0,1.9,29.6,565.0,863.23,634.28
2018,10,20,14,15,883.0,74.0,1.95,29.4,530.0,835.47,618.33
2018,10,20,14,30,869.0,72.0,2.0,29.2,495.0,804.85,600.31
2018,10,20,14,45,849.0,69.5,2.05,29.0,454.0,772.94,581.14
2018,10,20,15,0,829.0,67.0,2.1,28.8,413.0,732.0,555.31
2018,10,20,15,15,800.0,64.0,2.1,28.8,367.5,682.03,521.78
2018,10,20,15,30,771.0,61.0,2.1,28.8,322.0,631.15,486.75
2018,10,20,15,45,728.5,57.0,1.8,27.5,274.0,569.6,443.04
2018,10,20,16,0,686.0,53.0,1.5,26.2,226.0,508.95,397.08
2018,10,20,16,15,620.0,47.0,1.45,24.7,178.0,433.78,339.22
2018,10,20,16,30,554.0,41.0,1.4,23.2,130.0,367.96,285.22
2018,10,20,16,45,438.5,33.0,1.35,21.7,88.0,276.46,207.25
2018,10,20,17,0,323.0,25.0,1.3,20.2,46.0,187.04,83.41
2018,10,20,17,15,173.0,14.0,1.4,19.45,24.0,79.09,0.0
2018,10,20,17,30,23.0,3.0,1.5,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,6,15,70.5,6.0,1.25,8.35,7.5,0.0,0.0
2018,10,21,6,30,141.0,12.0,1.4,9.0,15.0,11.44,0.0
2018,10,21,6,45,169.5,18.5,1.5,9.6,31.0,14.51,1.55
2018,10,21,7,0,198.0,25.0,1.6,10.2,47.0,18.66,10.45
2018,10,21,7,15,258.0,37.0,1.7,10.9,80.5,27.84,19.16
2018,10,21,7,30,318.0,49.0,1.8,11.6,114.0,51.19,30.21
2018,10,21,7,45,186.0,75.0,1.95,12.35,115.5,83.44,58.02
2018,10,21,8,0,54.0,101.0,2.1,13.1,117.0,99.68,77.23
2018,10,21,8,15,126.0,124.0,2.05,13.75,169.5,140.04,108.39
2018,10,21,8,30,198.0,147.0,2.0,14.4,222.0,189.86,147.99
2018,10,21,8,45,355.5,141.5,1.9,15.05,294.5,253.28,197.33
2018,10,21,9,0,513.0,136.0,1.8,15.7,367.0,331.8,259.72
2018,10,21,9,15,673.0,111.5,1.75,16.45,441.0,410.96,322.62
2018,10,21,9,30,833.0,87.0,1.7,17.2,515.0,502.19,393.97
2018,10,21,9,45,862.5,85.0,1.6,17.9,552.0,558.06,436.85
2018,10,21,10,0,892.0,83.0,1.5,18.6,589.0,612.89,477.58
2018,10,21,10,15,900.5,84.5,1.5,19.25,614.0,659.19,511.3
2018,10,21,10,30,909.0,86.0,1.5,19.9,639.0,703.54,542.63
2018,10,21,10,45,914.5,87.0,1.45,20.55,657.0,743.06,568.04
2018,10,21,11,0,920.0,88.0,1.4,21.2,675.0,779.98,590.65
2018,10,21,11,15,923.0,88.5,1.45,21.8,685.0,811.64,610.58
2018,10,21,11,30,926.0,89.0,1.5,22.4,695.0,840.2,628.35
2018,10,21,11,45,926.5,89.0,1.55,22.95,697.0,862.93,642.33
2018,10,21,12,0,927.0,89.0,1.6,23.5,699.0,882.19,654.08
2018,10,21,12,15,924.0,89.5,1.7,23.95,692.5,895.49,662.85
2018,10,21,12,30,921.0,90.0,1.8,24.4,686.0,905.11,669.34
2018,10,21,12,45,915.5,89.5,1.95,24.8,671.5,907.71,672.01
2018,10,21,13,0,910.0,89.0,2.1,25.2,657.0,906.59,672.35
2018,10,21,13,15,902.5,88.0,2.25,25.45,635.5,899.48,669.18
2018,10,21,13,30,895.0,87.0,2.4,25.7,614.0,888.78,663.69
2018,10,21,13,45,883.5,85.5,2.6,25.95,584.5,870.57,653.52
2018,10,21,14,0,872.0,84.0,2.8,26.2,555.0,856.31,645.97
2018,10,21,14,15,857.0,81.5,2.95,25.95,519.5,827.52,629.17
2018,10,21,14,30,842.0,79.0,3.1,25.7,484.0,795.91,610.2
2018,10,21,14,45,820.5,76.5,3.25,25.5,443.5,756.61,585.23
2018,10,21,15,0,799.0,74.0,3.4,25.3,403.0,715.33,558.26
2018,10,21,15,15,768.0,70.0,3.4,25.3,357.5,663.62,521.92
2018,10,21,15,30,737.0,66.0,3.4,25.3,312.0,611.2,484.18
2018,10,21,15,45,692.5,61.0,3.55,23.95,264.5,548.42,439.02
2018,10,21,16,0,648.0,56.0,3.7,22.6,217.0,491.36,395.2
2018,10,21,16,15,578.0,50.0,3.7,21.35,170.0,416.24,334.31
2018,10,21,16,30,508.0,44.0,3.7,20.1,123.0,345.7,274.22
2018,10,21,16,45,379.0,34.5,3.7,18.8,81.5,248.28,188.58
2018,10,21,17,0,250.0,25.0,3.7,17.5,40.0,152.92,51.42
2018,10,21,17,15,125.0,12.5,3.75,16.6,20.0,59.1,0.0
2018,10,21,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,22,6,15,55.0,5.5,1.7,8.55,6.5,0.0,0.0
2018,10,22,6,30,110.0,11.0,1.9,9.2,13.0,10.48,0.0
2018,10,22,6,45,262.0,22.0,2.15,9.85,45.5,18.08,1.47
2018,10,22,7,0,414.0,33.0,2.4,10.5,78.0,26.32,16.87
2018,10,22,7,15,518.5,39.5,2.55,11.1,125.0,30.05,21.04
2018,10,22,7,30,623.0,46.0,2.7,11.7,172.0,62.39,32.4
2018,10,22,7,45,563.5,63.0,2.85,12.3,199.5,109.19,63.93
2018,10,22,8,0,504.0,80.0,3.0,12.9,227.0,151.54,101.19
2018,10,22,8,15,654.5,70.5,3.0,13.5,294.0,207.61,144.65
2018,10,22,8,30,805.0,61.0,3.0,14.1,361.0,281.55,205.69
2018,10,22,8,45,830.0,64.0,3.0,14.65,404.5,339.79,258.27
2018,10,22,9,0,855.0,67.0,3.0,15.2,448.0,400.12,311.44
2018,10,22,9,15,871.0,69.5,3.0,15.8,486.0,455.86,359.52
2018,10,22,9,30,887.0,72.0,3.0,16.4,524.0,511.36,405.78
2018,10,22,9,45,897.5,74.0,3.0,17.0,555.5,562.85,447.43
2018,10,22,10,0,908.0,76.0,3.0,17.6,587.0,613.02,486.68
2018,10,22,10,15,917.0,77.5,3.0,18.15,613.0,660.14,522.53
2018,10,22,10,30,926.0,79.0,3.0,18.7,639.0,705.3,555.91
2018,10,22,10,45,932.5,79.5,3.05,19.3,657.0,745.45,583.51
2018,10,22,11,0,939.0,80.0,3.1,19.9,675.0,782.99,608.55
2018,10,22,11,15,942.5,80.0,3.2,20.3,685.0,814.89,630.13
2018,10,22,11,30,946.0,80.0,3.3,20.7,695.0,843.63,649.47
2018,10,22,11,45,946.5,80.5,3.4,21.1,697.0,867.21,665.2
2018,10,22,12,0,947.0,81.0,3.5,21.5,699.0,887.26,678.56
2018,10,22,12,15,945.5,80.0,3.55,21.7,692.5,900.28,687.38
2018,10,22,12,30,944.0,79.0,3.6,21.9,686.0,909.56,693.79
2018,10,22,12,45,940.0,78.5,3.7,22.15,672.0,913.47,696.83
2018,10,22,13,0,936.0,78.0,3.8,22.4,658.0,913.6,697.44
2018,10,22,13,15,928.5,77.0,3.9,22.3,636.0,906.32,694.02
2018,10,22,13,30,921.0,76.0,4.0,22.2,614.0,895.37,688.19
2018,10,22,13,45,910.0,74.5,4.1,22.15,584.5,877.25,677.28
2018,10,22,14,0,899.0,73.0,4.2,22.1,555.0,855.76,664.03
2018,10,22,14,15,884.0,71.5,4.35,21.75,519.5,827.79,647.05
2018,10,22,14,30,869.0,70.0,4.5,21.4,484.0,797.02,628.07
2018,10,22,14,45,848.0,67.5,4.6,21.0,443.0,764.38,607.31
2018,10,22,15,0,827.0,65.0,4.7,20.6,402.0,722.84,579.41
2018,10,22,15,15,797.0,61.5,4.7,20.6,356.5,671.77,542.27
2018,10,22,15,30,767.0,58.0,4.7,20.6,311.0,619.9,503.62
2018,10,22,15,45,723.0,54.5,4.8,19.2,263.5,558.47,458.25
2018,10,22,16,0,679.0,51.0,4.9,17.8,216.0,498.06,410.34
2018,10,22,16,15,608.5,45.0,4.75,16.9,168.5,421.11,345.29
2018,10,22,16,30,538.0,39.0,4.6,16.0,121.0,354.01,285.44
2018,10,22,16,45,407.0,30.5,4.45,15.1,79.5,256.3,195.96
2018,10,22,17,0,276.0,22.0,4.3,14.2,38.0,159.53,29.82
2018,10,22,17,15,138.0,11.0,4.15,13.6,19.0,62.24,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,23,6,15,52.0,5.5,1.45,8.25,6.0,0.0,0.0
2018,10,23,6,30,104.0,11.0,1.5,8.9,12.0,10.48,0.0
2018,10,23,6,45,266.0,21.5,1.6,9.6,44.5,17.77,0.0
2018,10,23,7,0,428.0,32.0,1.7,10.3,77.0,25.56,16.11
2018,10,23,7,15,518.5,39.0,1.9,11.0,122.0,29.77,20.78
2018,10,23,7,30,609.0,46.0,2.1,11.7,167.0,61.04,32.02
2018,10,23,7,45,640.5,53.0,2.3,12.45,210.0,109.27,60.81
2018,10,23,8,0,672.0,60.0,2.5,13.2,253.0,160.95,101.47
2018,10,23,8,15,517.0,92.5,2.5,13.6,255.5,197.45,141.14
2018,10,23,8,30,362.0,125.0,2.5,14.0,258.0,215.71,164.63
2018,10,23,8,45,414.0,134.5,2.5,14.45,304.0,265.05,206.34
2018,10,23,9,0,466.0,144.0,2.5,14.9,350.0,319.56,251.99
2018,10,23,9,15,458.0,160.0,2.6,15.2,377.0,358.87,285.7
2018,10,23,9,30,450.0,176.0,2.7,15.5,404.0,396.68,317.26
2018,10,23,9,45,405.0,198.0,2.8,15.75,412.5,418.93,335.65
2018,10,23,10,0,360.0,220.0,2.9,16.0,421.0,431.1,345.45
2018,10,23,10,15,286.5,244.0,3.05,16.25,408.5,427.71,342.25
2018,10,23,10,30,213.0,268.0,3.2,16.5,396.0,411.13,328.32
2018,10,23,10,45,238.5,273.5,3.35,16.7,420.5,444.94,355.09
2018,10,23,11,0,264.0,279.0,3.5,16.9,445.0,488.3,388.67
2018,10,23,11,15,380.0,253.5,3.6,16.9,496.5,560.9,446.8
2018,10,23,11,30,496.0,228.0,3.7,16.9,548.0,648.53,515.12
2018,10,23,11,45,570.0,203.0,3.75,16.85,571.5,696.37,552.56
2018,10,23,12,0,644.0,178.0,3.8,16.8,595.0,749.48,593.72
2018,10,23,12,15,511.5,213.0,3.8,16.75,542.5,682.83,541.85
2018,10,23,12,30,379.0,248.0,3.8,16.7,490.0,603.56,480.43
2018,10,23,12,45,506.0,207.5,3.85,16.65,523.0,686.65,546.91
2018,10,23,13,0,633.0,167.0,3.9,16.6,556.0,761.19,605.15
2018,10,23,13,15,743.5,129.5,3.75,16.85,571.0,816.08,644.3
2018,10,23,13,30,854.0,92.0,3.6,17.1,586.0,861.3,676.08
2018,10,23,13,45,851.5,88.5,3.45,17.4,561.0,848.78,666.27
2018,10,23,14,0,849.0,85.0,3.3,17.7,536.0,832.86,654.57
2018,10,23,14,15,640.0,122.5,3.1,17.8,449.5,696.49,555.12
2018,10,23,14,30,431.0,160.0,2.9,17.9,363.0,554.38,446.19
2018,10,23,14,45,588.0,117.0,2.75,18.0,368.5,622.57,502.11
2018,10,23,15,0,745.0,74.0,2.6,18.1,374.0,669.7,537.57
2018,10,23,15,15,754.5,66.0,2.6,18.1,340.0,644.26,519.23
2018,10,23,15,30,764.0,58.0,2.6,18.1,306.0,615.5,498.37
2018,10,23,15,45,721.0,53.5,2.45,17.7,258.5,553.74,450.5
2018,10,23,16,0,678.0,49.0,2.3,17.3,211.0,493.02,401.0
2018,10,23,16,15,608.0,43.5,2.05,16.25,164.0,417.28,338.04
2018,10,23,16,30,538.0,38.0,1.8,15.2,117.0,345.67,275.63
2018,10,23,16,45,404.5,30.0,1.55,14.15,76.5,253.49,190.33
2018,10,23,17,0,271.0,22.0,1.3,13.1,36.0,154.92,0.0
2018,10,23,17,15,135.5,11.0,1.4,12.65,18.0,60.98,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.0,1.15,8.55,4.5,0.0,0.0
2018,10,24,6,30,73.0,8.0,1.1,9.0,9.0,7.63,0.0
2018,10,24,6,45,179.5,21.0,1.05,9.5,36.0,17.4,0.0
2018,10,24,7,0,286.0,34.0,1.0,10.0,63.0,27.58,17.67
2018,10,24,7,15,450.5,38.0,1.2,10.8,112.5,28.94,20.04
2018,10,24,7,30,615.0,42.0,1.4,11.6,162.0,56.6,28.56
2018,10,24,7,45,636.5,50.0,1.6,12.45,203.0,105.1,57.54
2018,10,24,8,0,658.0,58.0,1.8,13.3,244.0,155.83,97.6
2018,10,24,8,15,666.5,67.5,1.7,13.95,283.5,205.3,141.31
2018,10,24,8,30,675.0,77.0,1.6,14.6,323.0,257.23,188.1
2018,10,24,8,45,757.5,69.0,1.5,15.2,376.0,317.97,239.81
2018,10,24,9,0,840.0,61.0,1.4,15.8,429.0,385.15,296.1
2018,10,24,9,15,856.0,63.5,1.4,16.6,466.0,439.81,342.1
2018,10,24,9,30,872.0,66.0,1.4,17.4,503.0,494.26,386.25
2018,10,24,9,45,883.0,67.0,1.35,18.15,533.5,543.99,425.04
2018,10,24,10,0,894.0,68.0,1.3,18.9,564.0,592.46,461.35
2018,10,24,10,15,901.5,69.5,1.4,19.5,588.0,637.77,495.41
2018,10,24,10,30,909.0,71.0,1.5,20.1,612.0,681.06,527.12
2018,10,24,10,45,913.5,72.0,1.55,20.75,629.0,719.47,552.78
2018,10,24,11,0,918.0,73.0,1.6,21.4,646.0,755.21,575.88
2018,10,24,11,15,919.5,73.5,1.7,21.85,655.0,785.29,595.82
2018,10,24,11,30,921.0,74.0,1.8,22.3,664.0,812.2,613.59
2018,10,24,11,45,920.0,74.5,1.9,22.8,665.0,833.81,627.66
2018,10,24,12,0,919.0,75.0,2.0,23.3,666.0,851.94,639.46
2018,10,24,12,15,917.0,74.5,2.15,23.65,659.5,864.53,648.44
2018,10,24,12,30,915.0,74.0,2.3,24.0,653.0,873.49,655.11
2018,10,24,12,45,910.0,73.5,2.4,24.35,639.0,876.21,657.29
2018,10,24,13,0,905.0,73.0,2.5,24.7,625.0,875.27,657.16
2018,10,24,13,15,881.0,77.5,2.55,24.7,599.5,860.34,648.16
2018,10,24,13,30,857.0,82.0,2.6,24.7,574.0,842.09,637.08
2018,10,24,13,45,823.5,86.0,2.65,24.75,540.0,819.34,622.8
2018,10,24,14,0,790.0,90.0,2.7,24.8,506.0,786.84,601.71
2018,10,24,14,15,711.0,102.0,2.65,24.55,457.5,728.36,562.14
2018,10,24,14,30,632.0,114.0,2.6,24.3,409.0,666.11,519.31
2018,10,24,14,45,490.5,112.0,2.6,24.05,329.0,532.44,421.76
2018,10,24,15,0,349.0,110.0,2.6,23.8,249.0,411.81,329.59
2018,10,24,15,15,518.5,85.0,2.6,23.8,264.5,499.67,400.27
2018,10,24,15,30,688.0,60.0,2.6,23.8,280.0,563.62,449.8
2018,10,24,15,45,667.0,53.5,2.45,23.0,239.5,516.63,413.32
2018,10,24,16,0,646.0,47.0,2.3,22.2,199.0,469.18,375.24
2018,10,24,16,15,576.0,42.0,2.15,21.25,154.0,395.73,314.93
2018,10,24,16,30,506.0,37.0,2.0,20.3,109.0,332.06,259.49
2018,10,24,16,45,377.5,28.5,1.85,19.4,70.5,238.11,172.97
2018,10,24,17,0,249.0,20.0,1.7,18.5,32.0,141.95,0.0
2018,10,24,17,15,124.5,10.0,1.95,17.95,16.0,55.62,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.4,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,10.8,10.0,8.58,0.0
2018,10,25,6,45,241.0,19.5,1.2,11.15,39.5,16.11,0.0
2018,10,25,7,0,394.0,30.0,1.2,11.5,69.0,23.99,14.32
2018,10,25,7,15,474.0,38.0,1.35,12.15,110.5,29.14,20.05
2018,10,25,7,30,554.0,46.0,1.5,12.8,152.0,54.73,28.64
2018,10,25,7,45,413.0,62.0,1.65,13.45,153.0,91.72,55.41
2018,10,25,8,0,272.0,78.0,1.8,14.1,154.0,110.7,76.5
2018,10,25,8,15,460.0,79.5,1.85,15.0,234.5,171.61,121.02
2018,10,25,8,30,648.0,81.0,1.9,15.9,315.0,252.59,184.44
2018,10,25,8,45,679.0,85.5,1.95,16.8,356.5,305.69,230.74
2018,10,25,9,0,710.0,90.0,2.0,17.7,398.0,361.12,278.09
2018,10,25,9,15,779.5,82.0,2.15,18.65,447.0,423.51,329.52
2018,10,25,9,30,849.0,74.0,2.3,19.6,496.0,489.48,382.6
2018,10,25,9,45,872.5,72.5,2.4,20.6,530.0,542.19,424.14
2018,10,25,10,0,896.0,71.0,2.5,21.6,564.0,594.73,464.27
2018,10,25,10,15,905.0,72.0,2.55,22.25,588.5,640.48,498.56
2018,10,25,10,30,914.0,73.0,2.6,22.9,613.0,684.3,530.51
2018,10,25,10,45,920.0,73.5,2.65,23.55,630.5,723.33,557.03
2018,10,25,11,0,926.0,74.0,2.7,24.2,648.0,759.78,580.81
2018,10,25,11,15,929.5,74.5,2.7,24.65,658.0,791.56,601.3
2018,10,25,11,30,933.0,75.0,2.7,25.1,668.0,820.25,619.55
2018,10,25,11,45,934.0,75.0,2.7,25.5,670.0,843.14,633.9
2018,10,25,12,0,935.0,75.0,2.7,25.9,672.0,862.57,645.94
2018,10,25,12,15,933.5,74.5,2.7,26.2,666.0,875.78,654.12
2018,10,25,12,30,932.0,74.0,2.7,26.5,660.0,885.32,659.97
2018,10,25,12,45,927.5,73.5,2.7,26.75,646.0,888.57,661.9
2018,10,25,13,0,923.0,73.0,2.7,27.0,632.0,888.11,661.53
2018,10,25,13,15,916.5,72.0,2.65,27.15,610.5,881.62,657.18
2018,10,25,13,30,910.0,71.0,2.6,27.3,589.0,871.53,650.59
2018,10,25,13,45,900.0,70.0,2.6,27.4,561.0,854.95,640.27
2018,10,25,14,0,890.0,69.0,2.6,27.5,533.0,835.06,627.81
2018,10,25,14,15,876.0,67.0,2.6,27.4,498.5,807.51,610.59
2018,10,25,14,30,862.0,65.0,2.6,27.3,464.0,777.15,591.34
2018,10,25,14,45,841.5,63.0,2.6,27.2,424.0,739.21,566.53
2018,10,25,15,0,821.0,61.0,2.6,27.1,384.0,705.67,544.47
2018,10,25,15,15,791.0,58.0,2.6,27.1,339.5,655.75,509.81
2018,10,25,15,30,761.0,55.0,2.6,27.1,295.0,605.07,473.71
2018,10,25,15,45,715.5,51.0,2.1,25.9,248.0,542.78,426.81
2018,10,25,16,0,670.0,47.0,1.6,24.7,201.0,481.74,378.29
2018,10,25,16,15,596.0,41.0,1.6,23.3,154.5,404.06,316.9
2018,10,25,16,30,522.0,35.0,1.6,21.9,108.0,331.1,255.77
2018,10,25,16,45,375.0,27.0,1.55,20.55,68.5,234.35,166.05
2018,10,25,17,0,228.0,19.0,1.5,19.2,29.0,130.3,0.0
2018,10,25,17,15,114.0,9.5,1.7,18.6,14.5,51.0,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.0,1.15,9.55,4.0,0.0,0.0
2018,10,26,6,30,85.0,8.0,1.2,10.1,8.0,7.63,0.0
2018,10,26,6,45,251.0,18.0,1.2,10.65,38.0,14.78,0.0
2018,10,26,7,0,417.0,28.0,1.2,11.2,68.0,22.28,12.7
2018,10,26,7,15,510.5,34.5,1.25,11.9,111.0,28.63,19.57
2018,10,26,7,30,604.0,41.0,1.3,12.6,154.0,53.53,27.01
2018,10,26,7,45,567.0,55.0,1.3,13.25,184.5,98.98,55.31
2018,10,26,8,0,530.0,69.0,1.3,13.9,215.0,142.33,91.55
2018,10,26,8,15,470.0,92.5,1.15,14.8,238.5,183.56,130.08
2018,10,26,8,30,410.0,116.0,1.0,15.7,262.0,218.67,163.36
2018,10,26,8,45,441.0,126.5,0.85,16.55,301.0,264.32,201.52
2018,10,26,9,0,472.0,137.0,0.7,17.4,340.0,312.79,240.94
2018,10,26,9,15,479.5,149.5,0.65,18.2,371.0,355.63,275.38
2018,10,26,9,30,487.0,162.0,0.6,19.0,402.0,398.45,308.54
2018,10,26,9,45,612.5,138.0,0.5,19.8,459.5,470.38,362.2
2018,10,26,10,0,738.0,114.0,0.4,20.6,517.0,548.6,418.55
2018,10,26,10,15,696.0,133.0,0.35,21.3,526.5,576.32,436.56
2018,10,26,10,30,654.0,152.0,0.3,22.0,536.0,598.66,450.48
2018,10,26,10,45,685.5,146.5,0.25,22.7,559.0,641.56,479.07
2018,10,26,11,0,717.0,141.0,0.2,23.4,582.0,684.14,506.38
2018,10,26,11,15,679.5,156.5,0.25,23.95,579.5,696.37,513.3
2018,10,26,11,30,642.0,172.0,0.3,24.5,577.0,704.05,517.44
2018,10,26,11,45,725.0,144.0,0.4,25.05,603.0,757.96,554.52
2018,10,26,12,0,808.0,116.0,0.5,25.6,629.0,807.79,586.67
2018,10,26,12,15,771.5,126.5,0.6,26.0,612.5,802.65,583.57
2018,10,26,12,30,735.0,137.0,0.7,26.4,596.0,798.1,581.67
2018,10,26,12,45,710.0,141.5,0.85,26.75,576.5,789.17,577.77
2018,10,26,13,0,685.0,146.0,1.0,27.1,557.0,777.01,571.67
2018,10,26,13,15,780.0,112.5,1.05,27.35,565.0,816.69,598.77
2018,10,26,13,30,875.0,79.0,1.1,27.6,573.0,848.7,620.19
2018,10,26,13,45,856.5,79.5,1.15,27.8,543.0,827.2,606.95
2018,10,26,14,0,838.0,80.0,1.2,28.0,513.0,809.82,597.04
2018,10,26,14,15,786.0,82.5,1.2,27.95,467.0,757.72,563.75
2018,10,26,14,30,734.0,85.0,1.2,27.9,421.0,704.33,529.32
2018,10,26,14,45,697.0,84.0,1.2,27.8,380.5,661.67,501.74
2018,10,26,15,0,660.0,83.0,1.2,27.7,340.0,614.73,470.42
2018,10,26,15,15,677.0,72.0,1.2,27.7,308.5,593.36,456.49
2018,10,26,15,30,694.0,61.0,1.2,27.7,277.0,564.77,436.42
2018,10,26,15,45,611.5,59.5,0.9,26.75,227.0,488.59,378.64
2018,10,26,16,0,529.0,58.0,0.6,25.8,177.0,413.03,319.82
2018,10,26,16,15,487.0,48.5,0.6,25.05,138.0,355.47,274.06
2018,10,26,16,30,445.0,39.0,0.6,24.3,99.0,300.49,227.22
2018,10,26,16,45,310.5,28.5,0.6,23.6,62.0,205.11,139.03
2018,10,26,17,0,176.0,18.0,0.6,22.9,25.0,89.89,0.0
2018,10,26,17,15,88.0,9.0,0.7,22.25,12.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.0,1.35,11.15,2.0,0.0,0.0
2018,10,27,6,30,11.0,4.0,1.5,11.6,4.0,3.81,0.0
2018,10,27,6,45,27.0,18.0,1.65,12.05,20.0,15.62,0.0
2018,10,27,7,0,43.0,32.0,1.8,12.5,36.0,27.33,16.37
2018,10,27,7,15,160.5,46.0,1.9,13.1,73.5,37.24,26.88
2018,10,27,7,30,278.0,60.0,2.0,13.7,111.0,55.96,36.08
2018,10,27,7,45,329.5,71.5,2.1,14.3,149.0,90.3,57.61
2018,10,27,8,0,381.0,83.0,2.2,14.9,187.0,130.61,88.09
2018,10,27,8,15,504.5,82.0,2.1,15.75,245.0,181.75,127.11
2018,10,27,8,30,628.0,81.0,2.0,16.6,303.0,244.99,178.15
2018,10,27,8,45,569.0,103.5,1.9,17.4,323.0,285.09,215.85
2018,10,27,9,0,510.0,126.0,1.8,18.2,343.0,315.76,244.17
2018,10,27,9,15,596.0,119.5,1.75,18.95,394.5,378.12,294.4
2018,10,27,9,30,682.0,113.0,1.7,19.7,446.0,445.43,347.42
2018,10,27,9,45,644.0,131.0,1.7,20.45,461.5,478.7,373.5
2018,10,27,10,0,606.0,149.0,1.7,21.2,477.0,506.97,394.77
2018,10,27,10,15,636.0,148.5,1.75,21.8,506.5,553.66,429.84
2018,10,27,10,30,666.0,148.0,1.8,22.4,536.0,600.85,464.37
2018,10,27,10,45,674.5,149.5,1.85,23.05,552.0,635.42,488.84
2018,10,27,11,0,683.0,151.0,1.9,23.7,568.0,668.33,511.73
2018,10,27,11,15,694.0,150.0,1.9,24.35,579.5,698.63,532.16
2018,10,27,11,30,705.0,149.0,1.9,25.0,591.0,726.98,550.9
2018,10,27,11,45,686.0,156.0,1.95,25.65,587.0,737.83,557.07
2018,10,27,12,0,667.0,163.0,2.0,26.3,583.0,745.27,561.06
2018,10,27,12,15,746.0,135.5,2.05,26.6,601.0,793.18,593.65
2018,10,27,12,30,825.0,108.0,2.1,26.9,619.0,835.41,621.77
2018,10,27,12,45,818.5,106.5,2.15,27.2,604.0,835.62,621.65
2018,10,27,13,0,812.0,105.0,2.2,27.5,589.0,832.41,619.75
2018,10,27,13,15,799.0,105.0,2.3,27.5,567.0,822.04,614.28
2018,10,27,13,30,786.0,105.0,2.4,27.5,545.0,808.45,606.72
2018,10,27,13,45,705.5,119.5,2.5,27.5,499.5,756.62,572.75
2018,10,27,14,0,625.0,134.0,2.6,27.5,454.0,699.02,534.34
2018,10,27,14,15,636.0,119.5,2.75,27.25,426.5,681.99,524.98
2018,10,27,14,30,647.0,105.0,2.9,27.0,399.0,661.62,512.75
2018,10,27,14,45,570.5,109.5,3.0,26.75,351.5,593.34,464.6
2018,10,27,15,0,494.0,114.0,3.1,26.5,304.0,521.56,411.75
2018,10,27,15,15,470.0,103.0,3.1,26.5,266.5,477.05,378.51
2018,10,27,15,30,446.0,92.0,3.1,26.5,229.0,432.48,344.15
2018,10,27,15,45,327.0,86.5,3.2,25.2,178.0,334.75,267.84
2018,10,27,16,0,208.0,81.0,3.3,23.9,127.0,234.69,187.3
2018,10,27,16,15,183.0,63.5,3.3,22.85,97.0,192.06,151.63
2018,10,27,16,30,158.0,46.0,3.3,21.8,67.0,150.97,115.75
2018,10,27,16,45,108.0,30.5,3.25,20.7,42.0,102.63,67.06
2018,10,27,17,0,58.0,15.0,3.2,19.6,17.0,38.12,0.0
2018,10,27,17,15,29.0,7.5,3.35,18.9,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,11.85,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.3,3.0,2.86,0.0
2018,10,28,6,45,168.0,17.0,3.1,12.75,30.5,16.2,0.0
2018,10,28,7,0,311.0,31.0,3.3,13.2,58.0,25.52,14.44
2018,10,28,7,15,455.0,35.5,3.45,13.95,103.0,27.37,18.14
2018,10,28,7,30,599.0,40.0,3.6,14.7,148.0,50.61,25.38
2018,10,28,7,45,656.5,44.5,3.7,15.4,194.0,97.68,50.48
2018,10,28,8,0,714.0,49.0,3.8,16.1,240.0,151.22,90.33
2018,10,28,8,15,750.0,52.0,3.85,16.75,284.5,204.98,136.4
2018,10,28,8,30,786.0,55.0,3.9,17.4,329.0,261.98,187.18
2018,10,28,8,45,781.5,62.5,3.95,18.05,363.5,313.45,234.68
2018,10,28,9,0,777.0,70.0,4.0,18.7,398.0,363.22,279.63
2018,10,28,9,15,699.5,95.5,4.0,19.25,410.5,397.35,311.3
2018,10,28,9,30,622.0,121.0,4.0,19.8,423.0,423.38,334.53
2018,10,28,9,45,676.0,117.0,4.0,20.3,464.0,480.01,380.29
2018,10,28,10,0,730.0,113.0,4.0,20.8,505.0,539.67,427.32
2018,10,28,10,15,814.0,93.5,4.0,21.15,549.0,603.3,477.14
2018,10,28,10,30,898.0,74.0,4.0,21.5,593.0,668.15,527.02
2018,10,28,10,45,903.5,74.5,4.05,21.9,609.5,706.04,554.45
2018,10,28,11,0,909.0,75.0,4.1,22.3,626.0,741.38,578.78
2018,10,28,11,15,911.0,75.5,4.15,22.5,635.0,771.34,599.57
2018,10,28,11,30,913.0,76.0,4.2,22.7,644.0,798.22,618.13
2018,10,28,11,45,912.5,76.5,4.25,22.9,645.5,819.89,633.01
2018,10,28,12,0,912.0,77.0,4.3,23.1,647.0,838.16,645.56
2018,10,28,12,15,905.5,78.0,4.35,23.15,639.5,848.53,653.03
2018,10,28,12,30,899.0,79.0,4.4,23.2,632.0,855.26,658.12
2018,10,28,12,45,886.5,81.0,4.5,23.2,616.0,854.46,658.53
2018,10,28,13,0,874.0,83.0,4.6,23.2,600.0,850.08,656.72
2018,10,28,13,15,814.0,96.0,4.65,23.1,564.0,821.93,638.0
2018,10,28,13,30,754.0,109.0,4.7,23.0,528.0,787.65,614.9
2018,10,28,13,45,665.0,125.5,4.75,22.85,481.5,727.63,572.86
2018,10,28,14,0,576.0,142.0,4.8,22.7,435.0,665.58,528.39
2018,10,28,14,15,404.0,162.5,4.8,22.4,361.0,536.83,429.53
2018,10,28,14,30,232.0,183.0,4.8,22.1,287.0,406.14,326.21
2018,10,28,14,45,230.0,165.5,4.8,21.75,261.0,380.06,307.27
2018,10,28,15,0,228.0,148.0,4.8,21.4,235.0,353.08,286.93
2018,10,28,15,15,263.5,127.0,4.8,21.4,215.5,347.18,283.4
2018,10,28,15,30,299.0,106.0,4.8,21.4,196.0,337.74,276.42
2018,10,28,15,45,267.5,92.0,4.65,20.3,162.5,291.46,238.8
2018,10,28,16,0,236.0,78.0,4.5,19.2,129.0,246.99,201.56
2018,10,28,16,15,186.0,62.0,4.4,18.6,96.0,191.59,153.81
2018,10,28,16,30,136.0,46.0,4.3,18.0,63.0,140.28,108.49
2018,10,28,16,45,109.5,30.0,4.2,17.45,40.0,101.97,64.7
2018,10,28,17,0,83.0,14.0,4.1,16.9,17.0,47.23,0.0
2018,10,28,17,15,41.5,7.0,3.95,16.4,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
