Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,15,16.0,2.5,1.8,9.3,2.0,0.0,0.0
2018,10,29,6,30,32.0,5.0,1.9,9.9,4.0,0.0,0.0
2018,10,29,6,45,68.0,18.0,2.05,10.45,22.0,17.16,0.0
2018,10,29,7,0,104.0,31.0,2.2,11.0,40.0,25.44,14.05
2018,10,29,7,15,166.5,46.5,2.4,11.5,71.0,37.57,27.19
2018,10,29,7,30,229.0,62.0,2.6,12.0,102.0,55.33,37.14
2018,10,29,7,45,264.5,77.0,2.75,12.5,136.5,88.24,59.06
2018,10,29,8,0,300.0,92.0,2.9,13.0,171.0,125.38,87.93
2018,10,29,8,15,284.0,110.5,3.0,13.25,196.0,158.92,118.02
2018,10,29,8,30,268.0,129.0,3.1,13.5,221.0,190.2,146.61
2018,10,29,8,45,244.5,150.0,3.15,13.7,242.0,219.59,173.4
2018,10,29,9,0,221.0,171.0,3.2,13.9,263.0,246.45,197.27
2018,10,29,9,15,228.5,187.0,3.45,14.25,289.5,279.18,224.87
2018,10,29,9,30,236.0,203.0,3.7,14.6,316.0,312.48,252.47
2018,10,29,9,45,254.5,214.5,3.95,14.9,344.0,347.56,281.21
2018,10,29,10,0,273.0,226.0,4.2,15.2,372.0,383.88,310.68
2018,10,29,10,15,304.0,232.5,4.3,15.5,401.5,423.79,342.74
2018,10,29,10,30,335.0,239.0,4.4,15.8,431.0,465.41,375.82
2018,10,29,10,45,385.5,233.0,4.5,16.1,460.5,508.7,410.43
2018,10,29,11,0,436.0,227.0,4.6,16.4,490.0,562.68,452.8
2018,10,29,11,15,503.0,209.0,4.6,16.6,516.5,610.25,490.4
2018,10,29,11,30,570.0,191.0,4.6,16.8,543.0,658.95,528.55
2018,10,29,11,45,662.5,160.5,4.6,17.0,571.0,720.21,576.27
2018,10,29,12,0,755.0,130.0,4.6,17.2,599.0,776.73,618.02
2018,10,29,12,15,813.0,111.0,4.6,17.6,611.5,813.31,643.77
2018,10,29,12,30,871.0,92.0,4.6,18.0,624.0,844.27,665.41
2018,10,29,12,45,898.0,82.0,4.6,18.4,619.5,862.78,678.05
2018,10,29,13,0,925.0,72.0,4.6,18.8,615.0,877.63,688.22
2018,10,29,13,15,919.0,70.5,4.5,19.15,593.5,870.95,682.5
2018,10,29,13,30,913.0,69.0,4.4,19.5,572.0,860.66,674.48
2018,10,29,13,45,904.5,67.0,4.3,19.85,544.0,844.14,662.33
2018,10,29,14,0,896.0,65.0,4.2,20.2,516.0,824.26,647.99
2018,10,29,14,15,881.0,63.0,4.1,20.3,481.0,795.94,628.19
2018,10,29,14,30,866.0,61.0,4.0,20.4,446.0,764.87,606.34
2018,10,29,14,45,845.5,58.5,3.9,20.45,406.0,726.45,578.98
2018,10,29,15,0,825.0,56.0,3.8,20.5,366.0,686.11,549.83
2018,10,29,15,15,793.5,53.5,3.8,20.5,322.0,642.41,517.96
2018,10,29,15,30,762.0,51.0,3.8,20.5,278.0,591.8,479.85
2018,10,29,15,45,717.0,47.0,3.1,19.9,232.0,530.5,429.92
2018,10,29,16,0,672.0,43.0,2.4,19.3,186.0,470.44,378.87
2018,10,29,16,15,597.0,37.5,2.15,18.1,141.0,393.8,314.58
2018,10,29,16,30,522.0,32.0,1.9,16.9,96.0,321.82,250.28
2018,10,29,16,45,357.5,23.5,1.65,15.7,58.5,214.52,133.11
2018,10,29,17,0,193.0,15.0,1.4,14.5,21.0,92.64,0.0
2018,10,29,17,15,96.5,7.5,1.5,14.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.0,3.15,8.8,3.0,0.0,0.0
2018,10,30,6,30,79.0,8.0,3.3,9.2,6.0,0.0,0.0
2018,10,30,6,45,268.0,16.5,3.5,9.55,34.0,15.73,0.0
2018,10,30,7,0,457.0,25.0,3.7,9.9,62.0,22.0,10.89
2018,10,30,7,15,556.5,31.0,3.95,10.65,106.0,25.9,17.0
2018,10,30,7,30,656.0,37.0,4.2,11.4,150.0,47.34,23.05
2018,10,30,7,45,712.0,41.0,4.45,12.1,197.5,96.91,48.66
2018,10,30,8,0,768.0,45.0,4.7,12.8,245.0,152.68,90.32
2018,10,30,8,15,803.5,48.0,4.9,13.55,291.0,210.83,140.72
2018,10,30,8,30,839.0,51.0,5.1,14.3,337.0,270.14,194.5
2018,10,30,8,45,863.0,53.0,5.3,15.1,379.5,327.53,247.39
2018,10,30,9,0,887.0,55.0,5.5,15.9,422.0,386.0,300.39
2018,10,30,9,15,903.5,57.0,5.5,16.6,459.5,442.12,350.19
2018,10,30,9,30,920.0,59.0,5.5,17.3,497.0,497.95,398.19
2018,10,30,9,45,930.5,60.5,5.45,18.0,528.5,549.59,441.26
2018,10,30,10,0,941.0,62.0,5.4,18.7,560.0,599.81,481.79
2018,10,30,10,15,949.0,62.5,5.45,19.25,584.0,645.76,518.37
2018,10,30,10,30,957.0,63.0,5.5,19.8,608.0,689.57,552.38
2018,10,30,10,45,962.5,63.5,5.55,20.35,625.5,729.32,581.4
2018,10,30,11,0,968.0,64.0,5.6,20.9,643.0,766.32,607.19
2018,10,30,11,15,972.0,64.0,5.65,21.25,653.0,798.7,629.89
2018,10,30,11,30,976.0,64.0,5.7,21.6,663.0,827.9,650.2
2018,10,30,11,45,977.0,63.5,5.7,22.0,664.5,850.78,665.55
2018,10,30,12,0,978.0,63.0,5.7,22.4,666.0,870.07,678.34
2018,10,30,12,15,976.5,63.5,5.7,22.6,660.5,884.79,688.49
2018,10,30,12,30,975.0,64.0,5.7,22.8,655.0,895.73,696.05
2018,10,30,12,45,969.5,65.0,5.7,23.05,641.5,900.08,698.92
2018,10,30,13,0,964.0,66.0,5.7,23.3,628.0,900.59,699.24
2018,10,30,13,15,957.5,65.0,5.7,23.4,606.0,894.0,695.07
2018,10,30,13,30,951.0,64.0,5.7,23.5,584.0,883.67,688.39
2018,10,30,13,45,940.0,62.5,5.7,23.6,554.5,865.31,676.06
2018,10,30,14,0,929.0,61.0,5.7,23.7,525.0,843.54,661.34
2018,10,30,14,15,897.0,61.5,5.65,23.6,484.0,804.26,634.06
2018,10,30,14,30,865.0,62.0,5.6,23.5,443.0,762.85,605.02
2018,10,30,14,45,847.0,59.0,5.5,23.45,403.5,725.8,578.59
2018,10,30,15,0,829.0,56.0,5.4,23.4,364.0,686.69,550.18
2018,10,30,15,15,733.0,60.0,5.4,23.4,307.5,606.1,489.64
2018,10,30,15,30,637.0,64.0,5.4,23.4,251.0,526.61,427.29
2018,10,30,15,45,612.0,55.5,4.6,22.45,210.5,477.09,386.66
2018,10,30,16,0,587.0,47.0,3.8,21.5,170.0,427.68,344.6
2018,10,30,16,15,531.5,39.0,3.4,20.15,129.0,358.02,285.67
2018,10,30,16,30,476.0,31.0,3.0,18.8,88.0,296.37,229.21
2018,10,30,16,45,332.5,23.0,2.65,17.5,54.0,200.36,114.77
2018,10,30,17,0,189.0,15.0,2.3,16.2,20.0,90.57,0.0
2018,10,30,17,15,94.5,7.5,2.35,15.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,8.15,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,10,31,6,45,69.0,15.0,1.25,9.1,19.5,14.3,0.0
2018,10,31,7,0,122.0,28.0,1.2,9.6,37.0,22.0,10.25
2018,10,31,7,15,188.5,43.0,1.5,10.45,69.0,33.24,23.38
2018,10,31,7,30,255.0,58.0,1.8,11.3,101.0,51.87,34.26
2018,10,31,7,45,355.0,66.0,2.05,12.15,146.0,85.52,53.34
2018,10,31,8,0,455.0,74.0,2.3,13.0,191.0,131.91,86.44
2018,10,31,8,15,583.5,69.0,2.4,13.6,247.5,181.84,124.7
2018,10,31,8,30,712.0,64.0,2.5,14.2,304.0,247.1,178.43
2018,10,31,8,45,753.0,65.0,2.55,14.8,347.5,302.23,227.61
2018,10,31,9,0,794.0,66.0,2.6,15.4,391.0,360.51,278.81
2018,10,31,9,15,729.0,89.0,2.7,16.0,408.5,398.72,314.03
2018,10,31,9,30,664.0,112.0,2.8,16.6,426.0,430.05,341.83
2018,10,31,9,45,760.0,95.5,2.85,17.15,477.0,496.8,395.88
2018,10,31,10,0,856.0,79.0,2.9,17.7,528.0,569.41,453.28
2018,10,31,10,15,801.5,99.0,3.0,18.3,534.5,595.5,473.29
2018,10,31,10,30,747.0,119.0,3.1,18.9,541.0,616.1,488.49
2018,10,31,10,45,814.5,102.0,3.2,19.45,574.5,671.7,531.01
2018,10,31,11,0,882.0,85.0,3.3,20.0,608.0,725.88,570.27
2018,10,31,11,15,889.0,84.0,3.4,20.5,618.5,757.05,591.45
2018,10,31,11,30,896.0,83.0,3.5,21.0,629.0,785.46,610.71
2018,10,31,11,45,912.5,78.0,3.55,21.5,635.0,813.87,629.7
2018,10,31,12,0,929.0,73.0,3.6,22.0,641.0,839.4,646.6
2018,10,31,12,15,846.5,98.0,3.6,22.4,611.5,821.4,632.88
2018,10,31,12,30,764.0,123.0,3.6,22.8,582.0,795.6,614.06
2018,10,31,12,45,711.5,134.5,3.55,23.15,554.5,772.13,596.9
2018,10,31,13,0,659.0,146.0,3.5,23.5,527.0,744.97,577.17
2018,10,31,13,15,658.5,139.5,3.5,23.8,508.5,738.38,572.64
2018,10,31,13,30,658.0,133.0,3.5,24.1,490.0,728.92,566.03
2018,10,31,13,45,561.0,150.5,3.45,24.4,444.0,658.0,514.12
2018,10,31,14,0,464.0,168.0,3.4,24.7,398.0,594.05,465.51
2018,10,31,14,15,383.0,170.0,3.4,24.75,351.0,525.52,413.97
2018,10,31,14,30,302.0,172.0,3.4,24.8,304.0,445.96,353.29
2018,10,31,14,45,348.5,147.5,3.4,24.9,286.0,445.87,355.25
2018,10,31,15,0,395.0,123.0,3.4,25.0,268.0,455.36,363.61
2018,10,31,15,15,417.5,104.5,3.4,25.0,241.0,437.57,350.48
2018,10,31,15,30,440.0,86.0,3.4,25.0,214.0,416.49,334.17
2018,10,31,15,45,381.0,76.5,2.55,23.9,173.5,352.87,282.85
2018,10,31,16,0,322.0,67.0,1.7,22.8,133.0,292.9,233.13
2018,10,31,16,15,267.5,53.5,1.55,21.75,98.5,234.31,184.12
2018,10,31,16,30,213.0,40.0,1.4,20.7,64.0,180.37,136.4
2018,10,31,16,45,143.5,25.5,1.3,19.65,38.5,115.89,57.33
2018,10,31,17,0,74.0,11.0,1.2,18.6,13.0,40.18,0.0
2018,10,31,17,15,37.0,5.5,1.2,18.3,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,6,15,8.5,0.5,1.6,10.3,0.5,0.0,0.0
2018,11,1,6,30,17.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.8,11.1,16.5,12.87,0.0
2018,11,1,7,0,84.0,26.0,1.9,11.5,32.0,21.5,8.9
2018,11,1,7,15,122.0,43.0,2.05,12.1,59.0,34.82,24.45
2018,11,1,7,30,160.0,60.0,2.2,12.7,86.0,52.57,36.34
2018,11,1,7,45,182.5,77.0,2.35,13.35,116.0,81.11,56.22
2018,11,1,8,0,205.0,94.0,2.5,14.0,146.0,112.47,80.86
2018,11,1,8,15,237.5,110.0,2.45,14.8,181.0,147.66,109.57
2018,11,1,8,30,270.0,126.0,2.4,15.6,216.0,186.53,142.0
2018,11,1,8,45,319.5,136.0,2.35,16.4,256.0,228.64,176.8
2018,11,1,9,0,369.0,146.0,2.3,17.2,296.0,278.23,217.58
2018,11,1,9,15,422.0,150.0,2.3,18.0,336.0,326.39,256.84
2018,11,1,9,30,475.0,154.0,2.3,18.8,376.0,379.01,299.04
2018,11,1,9,45,574.5,138.5,2.35,19.65,425.0,443.13,349.57
2018,11,1,10,0,674.0,123.0,2.4,20.5,474.0,511.77,402.71
2018,11,1,10,15,709.0,119.0,2.5,21.15,503.0,559.63,439.36
2018,11,1,10,30,744.0,115.0,2.6,21.8,532.0,608.02,475.74
2018,11,1,10,45,786.0,105.5,2.7,22.5,558.0,654.02,509.81
2018,11,1,11,0,828.0,96.0,2.8,23.2,584.0,701.18,543.62
2018,11,1,11,15,865.5,86.0,2.9,23.75,603.0,739.48,569.59
2018,11,1,11,30,903.0,76.0,3.0,24.3,622.0,780.38,597.24
2018,11,1,11,45,840.5,96.5,3.05,24.85,606.0,781.01,596.23
2018,11,1,12,0,778.0,117.0,3.1,25.4,590.0,770.93,588.15
2018,11,1,12,15,802.5,108.5,3.15,25.75,592.0,794.83,604.55
2018,11,1,12,30,827.0,100.0,3.2,26.1,594.0,815.87,618.75
2018,11,1,12,45,818.5,100.0,3.2,26.45,579.5,816.08,618.33
2018,11,1,13,0,810.0,100.0,3.2,26.8,565.0,812.9,615.87
2018,11,1,13,15,796.5,99.5,3.2,27.0,542.5,801.64,608.32
2018,11,1,13,30,783.0,99.0,3.2,27.2,520.0,787.22,598.73
2018,11,1,13,45,815.5,86.0,3.15,27.4,504.5,792.99,603.13
2018,11,1,14,0,848.0,73.0,3.1,27.6,489.0,787.38,599.55
2018,11,1,14,15,827.0,70.5,3.0,27.6,452.5,761.5,582.11
2018,11,1,14,30,806.0,68.0,2.9,27.6,416.0,726.37,558.15
2018,11,1,14,45,738.0,72.0,2.8,27.6,367.5,661.84,512.83
2018,11,1,15,0,670.0,76.0,2.7,27.6,319.0,601.9,470.12
2018,11,1,15,15,599.5,74.5,2.7,27.6,271.5,531.32,417.99
2018,11,1,15,30,529.0,73.0,2.7,27.6,224.0,462.99,365.46
2018,11,1,15,45,471.0,65.5,1.9,26.35,182.5,398.33,314.35
2018,11,1,16,0,413.0,58.0,1.1,25.1,141.0,336.53,263.58
2018,11,1,16,15,386.0,46.0,1.1,24.4,107.5,290.1,224.48
2018,11,1,16,30,359.0,34.0,1.1,23.7,74.0,245.46,182.55
2018,11,1,16,45,234.5,23.0,1.1,23.05,44.0,152.04,64.31
2018,11,1,17,0,110.0,12.0,1.1,22.4,14.0,55.33,0.0
2018,11,1,17,15,55.0,6.0,1.15,21.8,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,2,6,15,13.5,1.5,0.9,11.75,1.0,0.0,0.0
2018,11,2,6,30,27.0,3.0,0.8,12.0,2.0,0.0,0.0
2018,11,2,6,45,185.0,14.0,0.75,12.25,25.5,13.34,0.0
2018,11,2,7,0,343.0,25.0,0.7,12.5,49.0,20.6,7.21
2018,11,2,7,15,453.5,32.5,0.8,13.05,90.0,25.47,16.26
2018,11,2,7,30,564.0,40.0,0.9,13.6,131.0,45.07,24.31
2018,11,2,7,45,628.5,45.0,1.0,14.1,176.5,90.23,46.52
2018,11,2,8,0,693.0,50.0,1.1,14.6,222.0,142.72,84.17
2018,11,2,8,15,734.5,53.0,1.05,15.35,266.5,195.7,128.35
2018,11,2,8,30,776.0,56.0,1.0,16.1,311.0,252.56,177.79
2018,11,2,8,45,804.0,58.5,1.0,16.8,353.0,308.28,226.96
2018,11,2,9,0,832.0,61.0,1.0,17.5,395.0,366.2,276.85
2018,11,2,9,15,826.5,68.0,1.0,18.45,425.5,415.25,318.48
2018,11,2,9,30,821.0,75.0,1.0,19.4,456.0,462.59,357.0
2018,11,2,9,45,841.0,76.0,1.05,20.35,488.5,514.35,397.4
2018,11,2,10,0,861.0,77.0,1.1,21.3,521.0,564.23,435.01
2018,11,2,10,15,826.0,90.0,1.2,21.95,532.0,596.59,459.22
2018,11,2,10,30,791.0,103.0,1.3,22.6,543.0,622.2,477.9
2018,11,2,10,45,848.0,90.5,1.45,23.3,575.0,677.48,518.46
2018,11,2,11,0,905.0,78.0,1.6,24.0,607.0,729.58,554.46
2018,11,2,11,15,888.0,85.0,1.75,24.5,611.0,752.5,569.61
2018,11,2,11,30,871.0,92.0,1.9,25.0,615.0,776.35,585.66
2018,11,2,11,45,892.5,86.0,2.1,25.55,623.0,802.11,603.3
2018,11,2,12,0,914.0,80.0,2.3,26.1,631.0,830.12,622.41
2018,11,2,12,15,921.0,77.0,2.4,26.3,627.5,846.88,633.98
2018,11,2,12,30,928.0,74.0,2.5,26.5,624.0,860.19,643.43
2018,11,2,12,45,884.0,84.0,2.65,26.7,598.0,842.91,632.63
2018,11,2,13,0,840.0,94.0,2.8,26.9,572.0,828.6,624.1
2018,11,2,13,15,826.0,94.5,2.75,26.8,550.0,818.1,617.67
2018,11,2,13,30,812.0,95.0,2.7,26.7,528.0,804.34,609.06
2018,11,2,13,45,849.0,80.5,2.7,26.6,512.5,811.45,615.35
2018,11,2,14,0,886.0,66.0,2.7,26.5,497.0,806.89,613.51
2018,11,2,14,15,871.0,64.5,2.6,26.3,463.0,779.66,595.63
2018,11,2,14,30,856.0,63.0,2.5,26.1,429.0,749.75,575.9
2018,11,2,14,45,816.0,62.5,2.4,25.9,385.0,706.34,546.32
2018,11,2,15,0,776.0,62.0,2.3,25.7,341.0,655.38,510.8
2018,11,2,15,15,735.0,57.5,2.3,25.7,295.0,598.22,469.98
2018,11,2,15,30,694.0,53.0,2.3,25.7,249.0,541.22,427.34
2018,11,2,15,45,621.0,49.5,1.6,24.6,201.5,466.2,367.81
2018,11,2,16,0,548.0,46.0,0.9,23.5,154.0,399.42,312.28
2018,11,2,16,15,400.0,41.5,0.95,22.75,109.0,291.58,226.02
2018,11,2,16,30,252.0,37.0,1.0,22.0,64.0,195.1,144.6
2018,11,2,16,45,149.0,22.5,1.05,21.2,36.5,111.45,36.03
2018,11,2,17,0,46.0,8.0,1.1,20.4,9.0,25.89,0.0
2018,11,2,17,15,23.0,4.0,1.15,19.8,4.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,9.9,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,3,6,45,191.0,13.0,1.7,10.7,24.0,12.39,0.0
2018,11,3,7,0,348.0,23.0,1.7,11.1,46.0,18.8,4.88
2018,11,3,7,15,432.0,32.0,2.05,12.15,84.5,25.16,15.92
2018,11,3,7,30,516.0,41.0,2.4,13.2,123.0,41.55,22.62
2018,11,3,7,45,617.0,42.5,2.8,14.3,171.5,85.78,43.45
2018,11,3,8,0,718.0,44.0,3.2,15.4,220.0,139.05,80.0
2018,11,3,8,15,747.5,49.0,3.4,16.3,263.5,192.86,125.67
2018,11,3,8,30,777.0,54.0,3.6,17.2,307.0,249.21,175.8
2018,11,3,8,45,819.5,54.0,3.8,18.15,351.5,307.68,227.68
2018,11,3,9,0,862.0,54.0,4.0,19.1,396.0,368.0,280.51
2018,11,3,9,15,880.0,56.0,4.05,20.0,433.5,423.02,328.22
2018,11,3,9,30,898.0,58.0,4.1,20.9,471.0,477.95,374.31
2018,11,3,9,45,910.5,59.5,4.15,21.75,502.0,529.2,416.1
2018,11,3,10,0,923.0,61.0,4.2,22.6,533.0,579.26,455.59
2018,11,3,10,15,917.0,65.5,4.3,23.35,553.0,620.16,487.16
2018,11,3,10,30,911.0,70.0,4.4,24.1,573.0,657.98,515.47
2018,11,3,10,45,884.0,80.5,4.5,24.85,580.5,685.12,535.02
2018,11,3,11,0,857.0,91.0,4.6,25.6,588.0,711.52,552.84
2018,11,3,11,15,908.0,78.0,4.65,26.1,612.5,756.85,584.16
2018,11,3,11,30,959.0,65.0,4.7,26.6,637.0,805.08,617.1
2018,11,3,11,45,948.5,69.0,4.75,27.1,635.5,823.73,628.9
2018,11,3,12,0,938.0,73.0,4.8,27.6,634.0,838.51,638.21
2018,11,3,12,15,866.5,93.0,4.8,27.8,607.5,824.49,627.93
2018,11,3,12,30,795.0,113.0,4.8,28.0,581.0,799.37,610.1
2018,11,3,12,45,648.5,151.0,4.75,28.2,527.0,732.04,562.0
2018,11,3,13,0,502.0,189.0,4.7,28.4,473.0,651.06,501.24
2018,11,3,13,15,361.0,210.0,4.6,28.45,410.0,545.87,422.11
2018,11,3,13,30,220.0,231.0,4.5,28.5,347.0,441.66,341.9
2018,11,3,13,45,365.0,187.0,4.4,28.5,368.0,521.51,406.14
2018,11,3,14,0,510.0,143.0,4.3,28.5,389.0,597.86,466.01
2018,11,3,14,15,472.5,142.0,4.2,28.4,357.0,560.28,437.91
2018,11,3,14,30,435.0,141.0,4.1,28.3,325.0,522.23,409.64
2018,11,3,14,45,305.5,142.0,3.95,28.2,265.5,404.69,319.3
2018,11,3,15,0,176.0,143.0,3.8,28.1,206.0,295.69,233.3
2018,11,3,15,15,324.0,107.0,3.8,28.1,204.0,373.34,296.59
2018,11,3,15,30,472.0,71.0,3.8,28.1,202.0,420.47,334.21
2018,11,3,15,45,416.0,65.5,2.75,26.2,166.0,361.84,287.44
2018,11,3,16,0,360.0,60.0,1.7,24.3,130.0,303.72,239.71
2018,11,3,16,15,302.5,48.0,1.7,22.95,95.5,244.36,190.29
2018,11,3,16,30,245.0,36.0,1.7,21.6,61.0,190.12,140.6
2018,11,3,16,45,154.5,22.0,1.65,20.25,35.0,112.12,23.23
2018,11,3,17,0,64.0,8.0,1.6,18.9,9.0,32.91,0.0
2018,11,3,17,15,32.0,4.0,1.6,18.5,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,9.05,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,9.3,2.0,0.0,0.0
2018,11,4,6,45,67.0,13.0,1.3,9.6,16.0,12.39,0.0
2018,11,4,7,0,104.0,23.0,1.3,9.9,30.0,18.13,3.0
2018,11,4,7,15,138.0,39.0,1.55,10.6,56.0,31.75,21.56
2018,11,4,7,30,172.0,55.0,1.8,11.3,82.0,47.74,32.76
2018,11,4,7,45,214.0,70.5,2.0,12.05,115.0,76.99,51.93
2018,11,4,8,0,256.0,86.0,2.2,12.8,148.0,111.24,77.84
2018,11,4,8,15,332.0,94.5,2.05,13.55,191.0,151.01,108.77
2018,11,4,8,30,408.0,103.0,1.9,14.3,234.0,199.36,148.27
2018,11,4,8,45,432.0,114.5,1.75,15.05,269.5,242.69,185.73
2018,11,4,9,0,456.0,126.0,1.6,15.8,305.0,288.09,224.27
2018,11,4,9,15,465.0,138.0,1.6,16.75,335.5,329.7,259.07
2018,11,4,9,30,474.0,150.0,1.6,17.7,366.0,371.45,292.89
2018,11,4,9,45,430.0,172.0,1.55,18.65,378.0,396.23,312.31
2018,11,4,10,0,386.0,194.0,1.5,19.6,390.0,410.68,322.89
2018,11,4,10,15,494.5,174.5,1.55,20.25,437.5,480.4,376.64
2018,11,4,10,30,603.0,155.0,1.6,20.9,485.0,554.69,432.5
2018,11,4,10,45,714.5,129.5,1.7,21.55,532.5,627.2,486.45
2018,11,4,11,0,826.0,104.0,1.8,22.2,580.0,701.65,540.83
2018,11,4,11,15,897.0,87.0,1.95,22.7,611.5,756.32,578.48
2018,11,4,11,30,968.0,70.0,2.1,23.2,643.0,814.89,618.35
2018,11,4,11,45,938.0,77.0,2.2,23.7,633.5,822.08,622.22
2018,11,4,12,0,908.0,84.0,2.3,24.2,624.0,824.68,623.53
2018,11,4,12,15,839.0,101.0,2.45,24.55,596.0,808.91,613.07
2018,11,4,12,30,770.0,118.0,2.6,24.9,568.0,785.86,597.7
2018,11,4,12,45,824.5,103.0,2.7,25.25,574.5,817.28,619.94
2018,11,4,13,0,879.0,88.0,2.8,25.6,581.0,848.95,641.92
2018,11,4,13,15,876.5,83.5,2.85,25.7,559.5,842.01,637.73
2018,11,4,13,30,874.0,79.0,2.9,25.8,538.0,824.66,626.77
2018,11,4,13,45,849.5,77.5,2.95,25.9,504.0,803.23,613.06
2018,11,4,14,0,825.0,76.0,3.0,26.0,470.0,772.14,592.54
2018,11,4,14,15,790.0,76.0,3.0,25.8,431.5,732.12,565.94
2018,11,4,14,30,755.0,76.0,3.0,25.6,393.0,690.28,537.68
2018,11,4,14,45,767.5,66.0,3.05,25.35,361.5,670.17,525.12
2018,11,4,15,0,780.0,56.0,3.1,25.1,330.0,646.33,509.3
2018,11,4,15,15,665.0,62.5,3.1,25.1,275.0,552.35,439.68
2018,11,4,15,30,550.0,69.0,3.1,25.1,220.0,467.72,373.3
2018,11,4,15,45,502.0,60.5,2.75,23.55,179.0,407.86,326.53
2018,11,4,16,0,454.0,52.0,2.4,22.0,138.0,350.14,279.27
2018,11,4,16,15,395.0,42.0,2.55,20.75,102.0,287.58,226.27
2018,11,4,16,30,336.0,32.0,2.7,19.5,66.0,229.58,170.55
2018,11,4,16,45,207.0,20.5,2.85,18.2,38.0,132.24,8.83
2018,11,4,17,0,78.0,9.0,3.0,16.9,10.0,39.24,0.0
2018,11,4,17,15,39.0,4.5,3.25,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,5,6,45,165.5,10.5,2.05,10.85,20.5,10.01,0.0
2018,11,5,7,0,331.0,21.0,2.1,11.3,41.0,17.17,0.57
2018,11,5,7,15,457.5,27.0,2.35,12.0,81.0,22.79,13.65
2018,11,5,7,30,584.0,33.0,2.6,12.7,121.0,35.6,18.32
2018,11,5,7,45,648.5,37.0,2.85,13.35,165.5,80.54,38.54
2018,11,5,8,0,713.0,41.0,3.1,14.0,210.0,132.65,75.27
2018,11,5,8,15,753.5,43.5,3.3,14.8,254.0,187.09,121.01
2018,11,5,8,30,794.0,46.0,3.5,15.6,298.0,243.4,171.06
2018,11,5,8,45,822.0,47.5,3.75,16.4,339.0,298.21,220.99
2018,11,5,9,0,850.0,49.0,4.0,17.2,380.0,354.59,271.64
2018,11,5,9,15,866.0,52.5,4.15,17.95,417.0,409.45,320.05
2018,11,5,9,30,882.0,56.0,4.3,18.7,454.0,464.11,366.88
2018,11,5,9,45,892.0,59.5,4.5,19.45,485.5,515.28,409.73
2018,11,5,10,0,902.0,63.0,4.7,20.2,517.0,565.14,450.3
2018,11,5,10,15,913.0,63.5,4.75,20.8,541.5,610.77,486.45
2018,11,5,10,30,924.0,64.0,4.8,21.4,566.0,654.63,520.29
2018,11,5,10,45,931.5,64.0,4.85,22.0,583.5,693.59,549.58
2018,11,5,11,0,939.0,64.0,4.9,22.6,601.0,730.04,574.75
2018,11,5,11,15,943.5,63.5,4.9,22.95,610.5,761.05,596.09
2018,11,5,11,30,948.0,63.0,4.9,23.3,620.0,789.0,615.13
2018,11,5,11,45,949.5,63.0,4.95,23.65,622.0,812.02,630.86
2018,11,5,12,0,951.0,63.0,5.0,24.0,624.0,831.6,644.19
2018,11,5,12,15,949.5,63.0,4.95,24.15,618.5,845.23,653.32
2018,11,5,12,30,948.0,63.0,4.9,24.3,613.0,855.2,659.98
2018,11,5,12,45,943.5,63.5,4.9,24.45,600.0,859.62,663.14
2018,11,5,13,0,939.0,64.0,4.9,24.6,587.0,860.34,663.87
2018,11,5,13,15,933.0,63.0,4.85,24.6,566.0,854.3,660.05
2018,11,5,13,30,927.0,62.0,4.8,24.6,545.0,844.64,653.84
2018,11,5,13,45,917.0,60.5,4.75,24.6,517.0,827.57,642.45
2018,11,5,14,0,907.0,59.0,4.7,24.6,489.0,807.18,628.77
2018,11,5,14,15,892.5,57.5,4.55,24.45,455.0,780.12,610.08
2018,11,5,14,30,878.0,56.0,4.4,24.3,421.0,750.3,589.39
2018,11,5,14,45,856.0,54.0,4.3,24.15,381.5,711.76,562.38
2018,11,5,15,0,834.0,52.0,4.2,24.0,342.0,671.38,533.53
2018,11,5,15,15,800.0,49.5,4.2,24.0,298.0,620.68,496.12
2018,11,5,15,30,766.0,47.0,4.2,24.0,254.0,574.97,460.8
2018,11,5,15,45,714.0,43.0,3.2,22.55,208.5,510.43,408.63
2018,11,5,16,0,662.0,39.0,2.2,21.1,163.0,447.66,355.4
2018,11,5,16,15,572.0,33.5,2.0,19.75,119.0,365.2,286.04
2018,11,5,16,30,482.0,28.0,1.8,18.4,75.0,288.44,211.92
2018,11,5,16,45,303.0,19.0,1.65,17.05,43.0,171.37,0.0
2018,11,5,17,0,124.0,10.0,1.5,15.7,11.0,58.06,0.0
2018,11,5,17,15,62.0,5.0,1.55,15.3,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,6,6,45,167.0,11.0,1.5,6.45,20.5,10.48,0.0
2018,11,6,7,0,334.0,22.0,1.5,6.8,41.0,18.36,0.0
2018,11,6,7,15,468.0,28.5,1.85,7.85,82.5,24.51,15.25
2018,11,6,7,30,602.0,35.0,2.2,8.9,124.0,36.71,20.22
2018,11,6,7,45,652.5,41.0,2.5,9.9,167.5,83.38,41.66
2018,11,6,8,0,703.0,47.0,2.8,10.9,211.0,135.64,79.13
2018,11,6,8,15,760.5,49.5,3.0,11.6,259.5,191.1,125.3
2018,11,6,8,30,818.0,52.0,3.2,12.3,308.0,252.19,179.23
2018,11,6,8,45,845.0,54.0,3.35,13.0,350.0,309.7,232.01
2018,11,6,9,0,872.0,56.0,3.5,13.7,392.0,367.48,284.41
2018,11,6,9,15,889.0,58.5,3.5,14.4,429.0,422.85,333.62
2018,11,6,9,30,906.0,61.0,3.5,15.1,466.0,478.04,381.08
2018,11,6,9,45,917.0,63.5,3.5,15.75,497.5,529.75,424.33
2018,11,6,10,0,928.0,66.0,3.5,16.4,529.0,580.16,465.1
2018,11,6,10,15,937.5,66.5,3.5,17.05,553.5,625.97,501.13
2018,11,6,10,30,947.0,67.0,3.5,17.7,578.0,669.81,534.6
2018,11,6,10,45,952.5,67.5,3.45,18.4,595.0,708.8,563.25
2018,11,6,11,0,958.0,68.0,3.4,19.1,612.0,745.11,587.56
2018,11,6,11,15,961.5,68.0,3.45,19.65,621.5,776.53,608.7
2018,11,6,11,30,965.0,68.0,3.5,20.2,631.0,804.8,627.49
2018,11,6,11,45,966.0,68.5,3.5,20.8,633.0,828.43,642.56
2018,11,6,12,0,967.0,69.0,3.5,21.4,635.0,848.56,655.16
2018,11,6,12,15,963.0,69.5,3.55,21.8,628.5,861.08,663.25
2018,11,6,12,30,959.0,70.0,3.6,22.2,622.0,869.84,668.89
2018,11,6,12,45,952.0,70.5,3.65,22.65,607.5,872.37,670.19
2018,11,6,13,0,945.0,71.0,3.7,23.1,593.0,871.15,669.07
2018,11,6,13,15,937.5,69.5,3.65,23.3,571.0,863.38,663.64
2018,11,6,13,30,930.0,68.0,3.6,23.5,549.0,851.97,655.83
2018,11,6,13,45,919.0,66.5,3.6,23.7,520.5,834.21,643.94
2018,11,6,14,0,908.0,65.0,3.6,23.9,492.0,813.15,629.8
2018,11,6,14,15,892.0,63.0,3.45,23.85,457.0,784.43,610.05
2018,11,6,14,30,876.0,61.0,3.3,23.8,422.0,752.99,588.25
2018,11,6,14,45,853.5,58.0,3.15,23.75,381.5,713.0,559.98
2018,11,6,15,0,831.0,55.0,3.0,23.7,341.0,671.18,529.91
2018,11,6,15,15,795.5,52.5,3.0,23.7,297.0,625.32,496.59
2018,11,6,15,30,760.0,50.0,3.0,23.7,253.0,573.02,456.42
2018,11,6,15,45,707.0,45.5,2.1,21.9,207.0,507.53,403.89
2018,11,6,16,0,654.0,41.0,1.2,20.1,161.0,443.81,349.85
2018,11,6,16,15,563.0,35.0,1.2,19.5,117.0,360.53,280.1
2018,11,6,16,30,472.0,29.0,1.2,18.9,73.0,282.66,203.71
2018,11,6,16,45,295.5,19.0,1.2,18.25,41.5,166.32,0.0
2018,11,6,17,0,119.0,9.0,1.2,17.6,10.0,54.94,0.0
2018,11,6,17,15,59.5,4.5,1.25,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,7,6,45,161.5,10.5,1.2,6.15,19.0,10.01,0.0
2018,11,7,7,0,323.0,21.0,1.2,6.4,38.0,17.53,0.0
2018,11,7,7,15,454.0,27.5,1.5,7.4,78.0,23.65,14.36
2018,11,7,7,30,585.0,34.0,1.8,8.4,118.0,34.43,19.29
2018,11,7,7,45,650.5,38.5,2.15,9.4,163.0,79.55,38.86
2018,11,7,8,0,716.0,43.0,2.5,10.4,208.0,132.01,75.6
2018,11,7,8,15,757.0,46.5,2.55,11.3,252.5,185.89,120.96
2018,11,7,8,30,798.0,50.0,2.6,12.2,297.0,244.7,173.3
2018,11,7,8,45,825.5,52.5,2.6,13.1,338.5,300.44,224.12
2018,11,7,9,0,853.0,55.0,2.6,14.0,380.0,357.72,275.44
2018,11,7,9,15,871.5,56.5,2.75,14.8,416.5,411.56,323.17
2018,11,7,9,30,890.0,58.0,2.9,15.6,453.0,465.38,369.43
2018,11,7,9,45,902.5,60.0,3.0,16.45,484.0,516.44,411.89
2018,11,7,10,0,915.0,62.0,3.1,17.3,515.0,566.36,452.06
2018,11,7,10,15,924.5,63.0,3.2,17.9,539.5,612.04,488.23
2018,11,7,10,30,934.0,64.0,3.3,18.5,564.0,655.81,522.0
2018,11,7,10,45,940.5,64.0,3.35,19.1,581.0,694.35,550.9
2018,11,7,11,0,947.0,64.0,3.4,19.7,598.0,730.29,575.68
2018,11,7,11,15,950.5,64.5,3.4,20.1,607.5,761.88,597.12
2018,11,7,11,30,954.0,65.0,3.4,20.5,617.0,790.36,616.23
2018,11,7,11,45,955.0,65.0,3.4,20.95,619.0,813.11,631.07
2018,11,7,12,0,956.0,65.0,3.4,21.4,621.0,832.38,643.5
2018,11,7,12,15,954.0,64.5,3.4,21.7,614.5,845.11,651.76
2018,11,7,12,30,952.0,64.0,3.4,22.0,608.0,854.14,657.58
2018,11,7,12,45,947.5,63.5,3.45,22.3,594.0,857.42,659.81
2018,11,7,13,0,943.0,63.0,3.5,22.6,580.0,856.96,659.62
2018,11,7,13,15,935.5,62.0,3.5,22.75,558.5,849.74,654.94
2018,11,7,13,30,928.0,61.0,3.5,22.9,537.0,838.91,647.9
2018,11,7,13,45,917.0,59.5,3.55,23.0,508.5,821.12,636.43
2018,11,7,14,0,906.0,58.0,3.6,23.1,480.0,800.05,622.66
2018,11,7,14,15,890.5,56.5,3.6,23.0,446.0,772.38,604.32
2018,11,7,14,30,875.0,55.0,3.6,22.9,412.0,742.0,583.85
2018,11,7,14,45,852.0,52.5,3.6,22.75,372.0,702.32,556.32
2018,11,7,15,0,829.0,50.0,3.6,22.6,332.0,660.88,526.89
2018,11,7,15,15,794.5,47.5,3.6,22.6,288.5,610.25,489.37
2018,11,7,15,30,760.0,45.0,3.6,22.6,245.0,564.73,453.81
2018,11,7,15,45,708.0,41.0,2.65,21.0,200.0,500.82,401.78
2018,11,7,16,0,656.0,37.0,1.7,19.4,155.0,438.74,348.57
2018,11,7,16,15,567.5,32.0,1.65,18.15,112.5,358.53,280.58
2018,11,7,16,30,479.0,27.0,1.6,16.9,70.0,283.6,203.39
2018,11,7,16,45,285.5,17.5,1.5,15.7,39.0,159.08,0.0
2018,11,7,17,0,92.0,8.0,1.4,14.5,8.0,43.32,0.0
2018,11,7,17,15,46.0,4.0,1.45,14.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
