Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,15,136.0,126.5,1.15,13.75,174.0,170.65,135.92
2018,11,28,9,30,188.0,146.0,1.1,14.0,215.0,218.39,175.0
2018,11,28,9,45,226.0,155.0,1.05,14.3,244.5,258.66,207.87
2018,11,28,10,0,264.0,164.0,1.0,14.6,274.0,298.28,239.89
2018,11,28,10,15,207.5,179.5,1.0,14.9,269.0,291.84,234.84
2018,11,28,10,30,151.0,195.0,1.0,15.2,264.0,285.81,229.68
2018,11,28,10,45,142.0,181.0,1.0,15.55,248.0,272.4,219.13
2018,11,28,11,0,133.0,167.0,1.0,15.9,232.0,257.66,207.48
2018,11,28,11,15,109.5,159.0,1.05,16.15,213.0,238.6,192.09
2018,11,28,11,30,86.0,151.0,1.1,16.4,194.0,217.73,175.08
2018,11,28,11,45,90.5,158.5,1.15,16.65,204.0,232.19,186.76
2018,11,28,12,0,95.0,166.0,1.2,16.9,214.0,246.74,198.32
2018,11,28,12,15,98.0,179.0,1.4,17.0,228.5,266.48,214.18
2018,11,28,12,30,101.0,192.0,1.6,17.1,243.0,286.49,230.2
2018,11,28,12,45,83.5,175.5,1.8,17.2,217.0,245.48,197.65
2018,11,28,13,0,66.0,159.0,2.0,17.3,191.0,214.79,173.07
2018,11,28,13,15,102.5,161.0,2.2,17.2,208.0,257.85,209.2
2018,11,28,13,30,139.0,163.0,2.4,17.1,225.0,289.76,236.1
2018,11,28,13,45,200.0,139.5,2.55,17.05,223.5,320.64,262.93
2018,11,28,14,0,261.0,116.0,2.7,17.0,222.0,336.8,278.06
2018,11,28,14,15,501.5,92.0,2.7,16.7,275.0,501.87,413.25
2018,11,28,14,30,742.0,68.0,2.7,16.4,328.0,631.77,515.04
2018,11,28,14,45,578.5,58.5,2.7,16.15,247.5,494.74,408.46
2018,11,28,15,0,415.0,49.0,2.7,15.9,167.0,359.42,299.73
2018,11,28,15,15,207.5,30.5,2.7,15.9,89.5,188.74,157.11
2018,11,28,15,30,0.0,12.0,2.7,15.9,12.0,11.11,3.77
2018,11,28,15,45,0.0,9.5,2.5,15.15,9.5,8.79,1.77
2018,11,28,16,0,0.0,7.0,2.3,14.4,7.0,6.48,0.0
2018,11,28,16,15,7.0,5.0,2.45,14.1,5.5,8.75,1.08
2018,11,28,16,30,14.0,3.0,2.6,13.8,4.0,13.38,0.0
2018,11,28,16,45,7.0,1.5,2.75,13.5,2.0,4.3,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,10.75,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,11.5,3.0,2.86,0.0
2018,11,29,7,30,0.0,6.0,5.9,11.6,6.0,5.55,0.0
2018,11,29,7,45,0.0,8.0,6.05,11.7,8.0,7.4,0.4
2018,11,29,8,0,0.0,10.0,6.2,11.8,10.0,9.26,2.18
2018,11,29,8,15,0.0,15.0,6.3,11.85,15.0,13.89,6.26
2018,11,29,8,30,0.0,20.0,6.4,11.9,20.0,18.54,10.34
2018,11,29,8,45,0.0,25.0,6.5,12.0,25.0,23.18,14.4
2018,11,29,9,0,0.0,30.0,6.6,12.1,30.0,27.83,18.42
2018,11,29,9,15,0.0,30.0,6.5,12.1,30.0,27.84,18.42
2018,11,29,9,30,0.0,30.0,6.4,12.1,30.0,27.84,18.39
2018,11,29,9,45,21.5,72.0,6.35,12.15,81.0,77.89,61.24
2018,11,29,10,0,43.0,114.0,6.3,12.2,132.0,130.67,106.15
2018,11,29,10,15,21.5,72.0,6.2,12.2,81.0,79.94,63.02
2018,11,29,10,30,0.0,30.0,6.1,12.2,30.0,27.86,18.26
2018,11,29,10,45,0.0,27.5,5.95,12.2,27.5,25.54,16.25
2018,11,29,11,0,0.0,25.0,5.8,12.2,25.0,23.21,14.25
2018,11,29,11,15,1.0,49.5,5.8,12.25,50.0,46.68,34.29
2018,11,29,11,30,2.0,74.0,5.8,12.3,75.0,70.26,54.31
2018,11,29,11,45,70.0,128.0,5.75,12.35,163.5,184.17,152.06
2018,11,29,12,0,138.0,182.0,5.7,12.4,252.0,295.8,245.93
2018,11,29,12,15,229.0,186.5,5.65,12.6,301.5,383.11,319.18
2018,11,29,12,30,320.0,191.0,5.6,12.8,351.0,461.76,384.49
2018,11,29,12,45,172.0,162.5,5.55,12.95,248.0,308.73,257.29
2018,11,29,13,0,24.0,134.0,5.5,13.1,145.0,154.42,125.55
2018,11,29,13,15,165.0,140.0,5.4,13.15,214.0,292.55,244.85
2018,11,29,13,30,306.0,146.0,5.3,13.2,283.0,408.68,343.15
2018,11,29,13,45,402.5,134.0,5.2,13.25,303.0,480.8,403.24
2018,11,29,14,0,499.0,122.0,5.1,13.3,323.0,535.53,448.88
2018,11,29,14,15,436.0,111.0,4.75,13.15,276.5,470.4,395.46
2018,11,29,14,30,373.0,100.0,4.4,13.0,230.0,405.54,341.99
2018,11,29,14,45,296.5,98.0,4.05,12.85,194.0,343.9,289.94
2018,11,29,15,0,220.0,96.0,3.7,12.7,158.0,272.13,229.09
2018,11,29,15,15,241.5,75.0,3.7,12.7,134.0,254.1,214.08
2018,11,29,15,30,263.0,54.0,3.7,12.7,110.0,246.23,206.34
2018,11,29,15,45,353.5,46.5,2.9,12.05,103.5,285.48,236.51
2018,11,29,16,0,444.0,39.0,2.1,11.4,97.0,311.79,251.5
2018,11,29,16,15,324.0,29.5,2.1,11.0,63.5,224.38,164.07
2018,11,29,16,30,204.0,20.0,2.1,10.6,30.0,130.43,0.0
2018,11,29,16,45,102.0,10.0,2.05,10.2,15.0,51.28,0.0
2018,11,29,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.0,1.3,4.85,0.5,0.0,0.0
2018,11,30,7,0,23.0,2.0,1.3,4.9,1.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,1.45,5.7,12.5,11.44,0.0
2018,11,30,7,30,31.0,22.0,1.6,6.5,24.0,19.19,5.15
2018,11,30,7,45,35.5,38.0,1.8,7.3,42.0,34.34,22.34
2018,11,30,8,0,40.0,54.0,2.0,8.1,60.0,51.75,37.09
2018,11,30,8,15,59.5,71.0,2.15,8.6,83.0,72.8,54.49
2018,11,30,8,30,79.0,88.0,2.3,9.1,106.0,97.13,74.98
2018,11,30,8,45,128.5,103.0,2.5,9.6,138.5,128.78,100.86
2018,11,30,9,0,178.0,118.0,2.7,10.1,171.0,165.67,131.73
2018,11,30,9,15,246.5,126.5,2.7,10.5,210.0,210.56,169.3
2018,11,30,9,30,315.0,135.0,2.7,10.9,249.0,259.55,210.54
2018,11,30,9,45,385.5,136.0,2.7,11.35,287.0,312.58,255.0
2018,11,30,10,0,456.0,137.0,2.7,11.8,325.0,366.98,300.26
2018,11,30,10,15,598.5,115.5,2.7,12.15,377.5,443.75,363.33
2018,11,30,10,30,741.0,94.0,2.7,12.5,430.0,526.18,430.04
2018,11,30,10,45,767.5,92.0,2.7,12.9,451.5,566.89,462.48
2018,11,30,11,0,794.0,90.0,2.7,13.3,473.0,608.15,494.89
2018,11,30,11,15,742.5,105.0,2.7,13.5,469.0,617.98,502.1
2018,11,30,11,30,691.0,120.0,2.7,13.7,465.0,620.96,503.99
2018,11,30,11,45,763.5,104.0,2.7,13.9,487.5,671.9,543.96
2018,11,30,12,0,836.0,88.0,2.7,14.1,510.0,719.99,579.59
2018,11,30,12,15,864.0,80.0,2.7,14.15,512.5,745.81,598.35
2018,11,30,12,30,892.0,72.0,2.7,14.2,515.0,763.21,611.1
2018,11,30,12,45,891.0,70.0,2.7,14.3,503.5,768.25,614.82
2018,11,30,13,0,890.0,68.0,2.7,14.4,492.0,769.89,616.27
2018,11,30,13,15,881.0,66.5,2.65,14.4,472.5,762.65,611.27
2018,11,30,13,30,872.0,65.0,2.6,14.4,453.0,752.11,604.0
2018,11,30,13,45,859.0,63.5,2.55,14.4,427.0,735.38,592.22
2018,11,30,14,0,846.0,62.0,2.5,14.4,401.0,715.71,578.27
2018,11,30,14,15,826.0,60.0,2.4,14.2,369.0,693.64,562.57
2018,11,30,14,30,806.0,58.0,2.3,14.0,337.0,662.95,540.14
2018,11,30,14,45,776.5,55.5,2.15,13.85,300.5,622.96,509.84
2018,11,30,15,0,747.0,53.0,2.0,13.7,264.0,581.57,477.61
2018,11,30,15,15,703.0,49.5,2.0,13.7,224.0,528.68,434.73
2018,11,30,15,30,659.0,46.0,2.0,13.7,184.0,475.94,390.33
2018,11,30,15,45,588.0,40.5,1.5,12.3,143.0,406.14,330.78
2018,11,30,16,0,517.0,35.0,1.0,10.9,102.0,339.24,270.79
2018,11,30,16,15,386.5,27.5,1.05,10.3,67.0,253.07,183.42
2018,11,30,16,30,256.0,20.0,1.1,9.7,32.0,153.47,0.0
2018,11,30,16,45,128.0,10.0,1.15,9.1,16.0,61.9,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,6,45,5.0,1.0,2.9,8.5,1.0,0.0,0.0
2018,12,1,7,0,10.0,2.0,2.7,8.4,2.0,0.0,0.0
2018,12,1,7,15,10.0,5.0,2.85,8.8,5.5,4.77,0.0
2018,12,1,7,30,10.0,8.0,3.0,9.2,9.0,7.48,0.0
2018,12,1,7,45,77.0,19.0,3.15,9.55,30.0,17.58,7.89
2018,12,1,8,0,144.0,30.0,3.3,9.9,51.0,36.95,20.43
2018,12,1,8,15,80.5,30.5,3.2,10.15,43.0,38.99,24.31
2018,12,1,8,30,17.0,31.0,3.1,10.4,35.0,32.27,21.59
2018,12,1,8,45,8.5,31.5,3.05,10.6,33.5,31.65,21.56
2018,12,1,9,0,0.0,32.0,3.0,10.8,32.0,29.69,20.18
2018,12,1,9,15,2.0,59.0,3.25,11.0,59.5,55.53,42.45
2018,12,1,9,30,4.0,86.0,3.5,11.2,87.0,81.85,64.92
2018,12,1,9,45,25.5,116.5,3.75,11.4,126.5,123.19,99.88
2018,12,1,10,0,47.0,147.0,4.0,11.6,166.0,165.68,135.6
2018,12,1,10,15,247.5,146.0,4.15,11.75,256.5,281.95,233.63
2018,12,1,10,30,448.0,145.0,4.3,11.9,347.0,411.25,341.04
2018,12,1,10,45,540.0,135.0,4.45,12.0,388.0,473.57,392.9
2018,12,1,11,0,632.0,125.0,4.6,12.1,429.0,544.7,451.5
2018,12,1,11,15,493.0,148.5,4.7,12.25,388.5,495.63,411.39
2018,12,1,11,30,354.0,172.0,4.8,12.4,348.0,431.76,358.83
2018,12,1,11,45,614.5,125.5,4.9,12.5,433.5,589.52,489.66
2018,12,1,12,0,875.0,79.0,5.0,12.6,519.0,735.93,605.93
2018,12,1,12,15,622.0,119.5,4.95,12.7,431.0,613.96,508.81
2018,12,1,12,30,369.0,160.0,4.9,12.8,343.0,473.95,393.87
2018,12,1,12,45,322.0,166.5,4.9,12.9,323.5,438.1,365.03
2018,12,1,13,0,275.0,173.0,4.9,13.0,304.0,413.43,344.33
2018,12,1,13,15,264.5,156.5,4.8,12.95,278.5,387.86,324.13
2018,12,1,13,30,254.0,140.0,4.7,12.9,253.0,360.99,302.72
2018,12,1,13,45,381.5,129.0,4.65,12.9,287.0,457.78,384.18
2018,12,1,14,0,509.0,118.0,4.6,12.9,321.0,536.67,449.63
2018,12,1,14,15,636.5,92.5,4.5,12.7,326.0,598.62,501.02
2018,12,1,14,30,764.0,67.0,4.4,12.5,331.0,643.34,536.95
2018,12,1,14,45,729.5,64.0,4.3,12.35,294.0,600.17,502.85
2018,12,1,15,0,695.0,61.0,4.2,12.2,257.0,555.87,466.73
2018,12,1,15,15,646.0,56.5,4.2,12.2,217.0,504.99,423.72
2018,12,1,15,30,597.0,52.0,4.2,12.2,177.0,450.35,376.29
2018,12,1,15,45,521.5,46.0,3.5,11.3,137.5,380.05,314.57
2018,12,1,16,0,446.0,40.0,2.8,10.4,98.0,313.38,253.66
2018,12,1,16,15,320.5,30.5,2.65,9.8,64.0,223.16,162.47
2018,12,1,16,30,195.0,21.0,2.5,9.2,30.0,126.11,0.0
2018,12,1,16,45,97.5,10.5,2.3,8.55,15.0,49.89,0.0
2018,12,1,17,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.15,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.1,2.0,0.0,0.0
2018,12,2,7,15,184.0,13.0,0.5,3.3,23.0,12.39,0.0
2018,12,2,7,30,342.0,23.0,0.5,3.5,44.0,19.13,2.18
2018,12,2,7,45,452.5,30.5,0.55,3.7,81.5,30.8,15.78
2018,12,2,8,0,563.0,38.0,0.6,3.9,119.0,74.92,38.34
2018,12,2,8,15,629.0,42.0,0.55,4.4,160.0,120.16,70.27
2018,12,2,8,30,695.0,46.0,0.5,4.9,201.0,172.16,113.19
2018,12,2,8,45,737.5,49.0,0.4,5.35,241.0,223.98,159.44
2018,12,2,9,0,780.0,52.0,0.3,5.8,281.0,279.16,208.96
2018,12,2,9,15,805.0,54.5,0.35,6.4,316.5,330.96,255.92
2018,12,2,9,30,830.0,57.0,0.4,7.0,352.0,383.65,302.5
2018,12,2,9,45,846.5,60.0,0.45,7.65,383.0,432.85,344.98
2018,12,2,10,0,863.0,63.0,0.5,8.3,414.0,482.07,386.09
2018,12,2,10,15,875.5,64.0,0.65,8.7,438.5,526.26,423.38
2018,12,2,10,30,888.0,65.0,0.8,9.1,463.0,569.05,458.74
2018,12,2,10,45,896.5,66.0,0.95,9.55,481.0,607.84,490.21
2018,12,2,11,0,905.0,67.0,1.1,10.0,499.0,644.48,519.45
2018,12,2,11,15,910.5,66.5,1.2,10.35,509.5,675.1,543.46
2018,12,2,11,30,916.0,66.0,1.3,10.7,520.0,702.99,564.36
2018,12,2,11,45,918.0,66.5,1.4,11.0,523.5,726.73,581.63
2018,12,2,12,0,920.0,67.0,1.5,11.3,527.0,747.34,596.71
2018,12,2,12,15,919.0,66.5,1.55,11.45,522.5,761.32,606.9
2018,12,2,12,30,918.0,66.0,1.6,11.6,518.0,771.91,614.82
2018,12,2,12,45,914.0,64.5,1.7,11.75,505.5,775.57,618.38
2018,12,2,13,0,910.0,63.0,1.8,11.9,493.0,775.74,619.58
2018,12,2,13,15,900.5,62.5,1.75,11.8,474.0,769.53,615.46
2018,12,2,13,30,891.0,62.0,1.7,11.7,455.0,759.98,609.05
2018,12,2,13,45,877.0,61.0,1.7,11.6,429.0,743.19,597.89
2018,12,2,14,0,863.0,60.0,1.7,11.5,403.0,723.42,584.55
2018,12,2,14,15,820.5,61.0,1.5,11.1,366.5,688.85,558.95
2018,12,2,14,30,778.0,62.0,1.3,10.7,330.0,646.31,527.1
2018,12,2,14,45,760.0,57.0,1.1,10.3,295.0,611.91,500.87
2018,12,2,15,0,742.0,52.0,0.9,9.9,260.0,575.65,472.13
2018,12,2,15,15,679.5,50.0,0.9,9.9,218.0,513.24,422.23
2018,12,2,15,30,617.0,48.0,0.9,9.9,176.0,451.9,371.52
2018,12,2,15,45,579.0,40.5,0.9,9.15,139.5,400.3,327.45
2018,12,2,16,0,541.0,33.0,0.9,8.4,103.0,349.71,280.79
2018,12,2,16,15,395.5,26.0,0.9,8.05,66.5,255.66,184.77
2018,12,2,16,30,250.0,19.0,0.9,7.7,30.0,149.55,0.0
2018,12,2,16,45,125.0,9.5,0.95,7.3,15.0,60.18,0.0
2018,12,2,17,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,1.1,5.5,5.24,0.0
2018,12,3,7,30,0.0,11.0,1.5,1.9,11.0,10.19,0.0
2018,12,3,7,45,0.0,20.5,1.65,2.7,20.5,19.02,10.08
2018,12,3,8,0,0.0,30.0,1.8,3.5,30.0,27.86,18.52
2018,12,3,8,15,0.0,43.0,1.85,4.15,43.0,39.92,29.41
2018,12,3,8,30,0.0,56.0,1.9,4.8,56.0,51.97,40.19
2018,12,3,8,45,19.5,79.5,1.95,5.45,85.0,79.2,63.35
2018,12,3,9,0,39.0,103.0,2.0,6.1,114.0,108.61,88.38
2018,12,3,9,15,109.0,123.0,1.95,6.9,160.0,156.62,128.16
2018,12,3,9,30,179.0,143.0,1.9,7.7,206.0,209.78,172.43
2018,12,3,9,45,427.0,119.0,1.9,8.5,287.0,310.31,254.72
2018,12,3,10,0,675.0,95.0,1.9,9.3,368.0,426.98,349.49
2018,12,3,10,15,776.5,80.5,1.95,9.55,412.5,493.07,403.92
2018,12,3,10,30,878.0,66.0,2.0,9.8,457.0,562.53,460.51
2018,12,3,10,45,841.0,76.0,2.1,10.05,462.5,587.17,480.84
2018,12,3,11,0,804.0,86.0,2.2,10.3,468.0,604.38,495.16
2018,12,3,11,15,623.5,131.0,2.25,10.45,431.0,563.67,462.33
2018,12,3,11,30,443.0,176.0,2.3,10.6,394.0,504.81,414.67
2018,12,3,11,45,421.5,182.0,2.35,10.7,390.5,509.03,418.44
2018,12,3,12,0,400.0,188.0,2.4,10.8,387.0,510.86,419.83
2018,12,3,12,15,528.5,156.0,2.4,10.9,416.5,578.43,475.24
2018,12,3,12,30,657.0,124.0,2.4,11.0,446.0,652.03,533.85
2018,12,3,12,45,615.0,130.5,2.4,11.05,426.5,634.86,519.96
2018,12,3,13,0,573.0,137.0,2.4,11.1,407.0,614.48,504.25
2018,12,3,13,15,533.0,139.0,2.4,11.15,382.5,583.87,480.84
2018,12,3,13,30,493.0,141.0,2.4,11.2,358.0,556.24,459.42
2018,12,3,13,45,419.5,144.0,2.35,11.25,321.0,503.16,417.08
2018,12,3,14,0,346.0,147.0,2.3,11.3,284.0,437.06,364.16
2018,12,3,14,15,310.0,138.5,2.15,11.05,254.0,397.91,332.91
2018,12,3,14,30,274.0,130.0,2.0,10.8,224.0,358.87,301.11
2018,12,3,14,45,187.5,120.0,1.9,10.55,181.0,283.78,238.32
2018,12,3,15,0,101.0,110.0,1.8,10.3,138.0,201.22,168.19
2018,12,3,15,15,83.0,94.0,1.8,10.3,114.5,169.49,141.01
2018,12,3,15,30,65.0,78.0,1.8,10.3,91.0,129.16,106.0
2018,12,3,15,45,36.0,60.0,1.7,9.15,67.0,90.07,71.83
2018,12,3,16,0,7.0,42.0,1.6,8.0,43.0,47.55,34.55
2018,12,3,16,15,7.5,27.0,1.6,7.65,27.5,31.31,18.27
2018,12,3,16,30,8.0,12.0,1.6,7.3,12.0,14.89,0.0
2018,12,3,16,45,4.0,6.0,1.6,6.9,6.0,7.36,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.95,4.7,4.5,4.29,0.0
2018,12,4,7,30,0.0,9.0,3.1,4.9,9.0,8.34,0.0
2018,12,4,7,45,0.0,15.5,3.2,5.15,15.5,14.37,6.54
2018,12,4,8,0,0.0,22.0,3.3,5.4,22.0,20.4,11.9
2018,12,4,8,15,0.0,29.0,3.35,5.9,29.0,26.91,17.83
2018,12,4,8,30,0.0,36.0,3.4,6.4,36.0,33.42,23.7
2018,12,4,8,45,0.0,47.0,3.4,6.95,47.0,43.67,32.74
2018,12,4,9,0,0.0,58.0,3.4,7.5,58.0,53.93,41.69
2018,12,4,9,15,0.0,73.0,3.45,8.2,73.0,68.01,53.8
2018,12,4,9,30,0.0,88.0,3.5,8.9,88.0,82.23,65.88
2018,12,4,9,45,1.5,104.0,3.6,9.65,104.5,98.23,79.3
2018,12,4,10,0,3.0,120.0,3.7,10.4,121.0,114.56,92.86
2018,12,4,10,15,1.5,102.5,3.65,10.85,103.0,96.93,77.59
2018,12,4,10,30,0.0,85.0,3.6,11.3,85.0,79.27,62.36
2018,12,4,10,45,0.5,90.0,3.5,11.7,90.0,84.34,66.51
2018,12,4,11,0,1.0,95.0,3.4,12.1,95.0,89.49,70.69
2018,12,4,11,15,1.0,98.0,3.25,12.35,98.0,92.43,73.04
2018,12,4,11,30,1.0,101.0,3.1,12.6,101.0,95.4,75.42
2018,12,4,11,45,1.0,108.0,2.95,12.8,108.0,102.35,81.16
2018,12,4,12,0,1.0,115.0,2.8,13.0,115.0,109.4,86.97
2018,12,4,12,15,0.5,128.0,2.6,13.05,128.0,122.3,97.69
2018,12,4,12,30,0.0,141.0,2.4,13.1,141.0,135.57,108.68
2018,12,4,12,45,0.0,136.5,2.15,13.15,136.5,131.3,105.12
2018,12,4,13,0,0.0,132.0,1.9,13.2,132.0,127.07,101.65
2018,12,4,13,15,0.0,125.0,1.7,13.1,125.0,120.25,96.1
2018,12,4,13,30,0.0,118.0,1.5,13.0,118.0,113.45,90.57
2018,12,4,13,45,0.0,110.5,1.35,12.85,110.5,106.16,84.63
2018,12,4,14,0,0.0,103.0,1.2,12.7,103.0,98.89,78.69
2018,12,4,14,15,0.0,96.5,1.3,12.2,96.5,92.73,73.79
2018,12,4,14,30,0.0,90.0,1.4,11.7,90.0,86.66,68.88
2018,12,4,14,45,0.0,86.5,1.5,11.2,86.5,84.04,66.85
2018,12,4,15,0,0.0,83.0,1.6,10.7,83.0,81.82,65.07
2018,12,4,15,15,0.0,68.0,1.6,10.7,68.0,66.38,51.72
2018,12,4,15,30,0.0,53.0,1.6,10.7,53.0,50.84,38.16
2018,12,4,15,45,0.0,41.5,1.5,9.7,41.5,39.32,28.07
2018,12,4,16,0,0.0,30.0,1.4,8.7,30.0,27.87,17.86
2018,12,4,16,15,0.0,20.0,1.45,8.3,20.0,18.56,8.44
2018,12,4,16,30,0.0,10.0,1.5,7.9,10.0,9.27,0.0
2018,12,4,16,45,0.0,5.0,1.5,7.55,5.0,4.77,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,15,13.0,3.5,2.75,6.5,4.0,3.34,0.0
2018,12,5,7,30,26.0,7.0,2.8,6.6,8.0,6.08,0.0
2018,12,5,7,45,195.5,20.5,2.85,6.7,46.0,16.74,8.35
2018,12,5,8,0,365.0,34.0,2.9,6.8,84.0,53.07,27.09
2018,12,5,8,15,244.0,28.0,2.9,7.0,66.0,55.49,31.53
2018,12,5,8,30,123.0,22.0,2.9,7.2,48.0,42.96,26.49
2018,12,5,8,45,61.5,30.5,2.9,7.35,43.5,43.88,30.54
2018,12,5,9,0,0.0,39.0,2.9,7.5,39.0,36.21,26.19
2018,12,5,9,15,4.5,67.0,2.85,7.9,68.5,63.83,50.17
2018,12,5,9,30,9.0,95.0,2.8,8.3,98.0,92.32,74.64
2018,12,5,9,45,26.0,113.0,2.75,8.65,123.0,119.79,97.95
2018,12,5,10,0,43.0,131.0,2.7,9.0,148.0,147.3,121.22
2018,12,5,10,15,147.5,156.5,2.7,9.45,220.5,234.18,194.52
2018,12,5,10,30,252.0,182.0,2.7,9.9,293.0,331.67,275.2
2018,12,5,10,45,145.5,170.5,2.7,10.35,235.0,261.29,216.38
2018,12,5,11,0,39.0,159.0,2.7,10.8,177.0,182.15,149.26
2018,12,5,11,15,19.5,132.5,2.65,11.15,141.5,138.44,112.4
2018,12,5,11,30,0.0,106.0,2.6,11.5,106.0,99.64,79.22
2018,12,5,11,45,37.0,137.0,2.55,11.9,155.5,162.12,132.45
2018,12,5,12,0,74.0,168.0,2.5,12.3,205.0,223.52,183.74
2018,12,5,12,15,321.0,153.5,2.4,12.45,310.5,409.86,339.84
2018,12,5,12,30,568.0,139.0,2.3,12.6,416.0,599.92,490.53
2018,12,5,12,45,551.0,140.5,2.2,12.8,404.0,590.68,481.61
2018,12,5,13,0,534.0,142.0,2.1,13.0,392.0,584.17,476.12
2018,12,5,13,15,414.0,157.0,2.05,12.95,346.0,513.33,419.9
2018,12,5,13,30,294.0,172.0,2.0,12.9,300.0,429.09,352.67
2018,12,5,13,45,270.5,166.0,1.95,12.9,278.5,404.75,333.81
2018,12,5,14,0,247.0,160.0,1.9,12.9,257.0,379.88,313.98
2018,12,5,14,15,191.5,144.5,1.8,12.65,216.0,307.45,255.45
2018,12,5,14,30,136.0,129.0,1.7,12.4,175.0,248.04,206.39
2018,12,5,14,45,80.0,94.0,1.6,12.2,120.5,164.16,136.05
2018,12,5,15,0,24.0,59.0,1.5,12.0,66.0,74.78,59.33
2018,12,5,15,15,14.5,49.0,1.5,12.0,53.0,57.63,44.37
2018,12,5,15,30,5.0,39.0,1.5,12.0,40.0,39.23,28.16
2018,12,5,15,45,3.0,31.0,1.3,10.95,31.5,30.48,20.46
2018,12,5,16,0,1.0,23.0,1.1,9.9,23.0,21.87,12.75
2018,12,5,16,15,0.5,15.5,1.15,9.45,15.5,14.62,5.39
2018,12,5,16,30,0.0,8.0,1.2,9.0,8.0,7.41,0.0
2018,12,5,16,45,0.0,4.0,1.2,8.55,4.0,3.81,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.5,1.85,4.4,16.5,10.01,0.0
2018,12,6,7,30,247.0,21.0,2.2,4.9,33.0,17.67,0.0
2018,12,6,7,45,371.0,28.5,2.55,5.4,67.5,24.22,14.46
2018,12,6,8,0,495.0,36.0,2.9,5.9,102.0,61.85,30.51
2018,12,6,8,15,554.5,42.0,2.9,6.35,140.0,104.12,59.65
2018,12,6,8,30,614.0,48.0,2.9,6.8,178.0,153.49,100.15
2018,12,6,8,45,648.0,53.0,2.9,7.2,214.5,200.66,142.91
2018,12,6,9,0,682.0,58.0,2.9,7.6,251.0,250.51,189.07
2018,12,6,9,15,734.0,58.0,2.85,8.25,290.0,303.49,237.2
2018,12,6,9,30,786.0,58.0,2.8,8.9,329.0,360.09,287.75
2018,12,6,9,45,808.5,59.5,2.75,9.55,360.0,409.04,331.37
2018,12,6,10,0,831.0,61.0,2.7,10.2,391.0,458.13,373.8
2018,12,6,10,15,844.0,62.5,2.65,10.65,415.5,500.41,409.89
2018,12,6,10,30,857.0,64.0,2.6,11.1,440.0,542.82,444.95
2018,12,6,10,45,866.0,65.0,2.5,11.6,458.0,580.87,475.34
2018,12,6,11,0,875.0,66.0,2.4,12.1,476.0,616.93,503.29
2018,12,6,11,15,880.0,66.5,2.35,12.4,487.0,647.65,527.05
2018,12,6,11,30,885.0,67.0,2.3,12.7,498.0,675.77,548.17
2018,12,6,11,45,886.0,67.5,2.25,12.95,501.5,698.37,563.88
2018,12,6,12,0,887.0,68.0,2.2,13.2,505.0,717.94,577.34
2018,12,6,12,15,886.0,68.0,2.25,13.35,501.5,732.33,587.89
2018,12,6,12,30,885.0,68.0,2.3,13.5,498.0,743.48,596.21
2018,12,6,12,45,880.0,67.5,2.3,13.65,486.5,747.75,599.27
2018,12,6,13,0,875.0,67.0,2.3,13.8,475.0,748.68,600.06
2018,12,6,13,15,866.5,65.5,2.3,13.85,456.5,742.41,595.92
2018,12,6,13,30,858.0,64.0,2.3,13.9,438.0,732.91,589.54
2018,12,6,13,45,845.0,62.5,2.3,13.9,413.0,716.93,578.53
2018,12,6,14,0,832.0,61.0,2.3,13.9,388.0,704.2,569.96
2018,12,6,14,15,813.0,59.0,2.2,13.75,357.5,677.53,550.5
2018,12,6,14,30,794.0,57.0,2.1,13.6,327.0,648.47,529.07
2018,12,6,14,45,765.5,54.5,2.0,13.45,291.5,610.13,500.12
2018,12,6,15,0,737.0,52.0,1.9,13.3,256.0,570.36,468.97
2018,12,6,15,15,693.0,48.5,1.9,13.3,217.0,518.45,426.68
2018,12,6,15,30,649.0,45.0,1.9,13.3,178.0,466.68,382.88
2018,12,6,15,45,580.5,39.5,1.45,11.8,138.5,399.32,325.34
2018,12,6,16,0,512.0,34.0,1.0,10.3,99.0,334.64,266.99
2018,12,6,16,15,373.5,26.0,1.05,9.85,63.5,244.14,173.6
2018,12,6,16,30,235.0,18.0,1.1,9.4,28.0,141.66,0.0
2018,12,6,16,45,117.5,9.0,1.15,8.95,14.0,56.7,0.0
2018,12,6,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.5,0.85,4.15,12.0,9.05,0.0
2018,12,7,7,30,108.0,19.0,0.8,4.5,24.0,15.08,0.0
2018,12,7,7,45,167.0,32.0,0.75,4.9,49.5,25.27,15.15
2018,12,7,8,0,226.0,45.0,0.7,5.3,75.0,52.46,31.79
2018,12,7,8,15,268.5,57.5,0.7,5.65,105.0,83.82,55.04
2018,12,7,8,30,311.0,70.0,0.7,6.0,135.0,119.75,84.5
2018,12,7,8,45,380.5,77.5,0.75,6.3,173.0,161.27,119.23
2018,12,7,9,0,450.0,85.0,0.8,6.6,211.0,209.6,160.8
2018,12,7,9,15,425.5,100.5,0.8,6.95,232.0,241.86,191.5
2018,12,7,9,30,401.0,116.0,0.8,7.3,253.0,271.17,218.74
2018,12,7,9,45,424.5,123.0,0.75,7.6,280.0,309.13,251.44
2018,12,7,10,0,448.0,130.0,0.7,7.9,307.0,348.31,284.31
2018,12,7,10,15,447.5,140.0,0.7,8.45,326.0,379.48,309.94
2018,12,7,10,30,447.0,150.0,0.7,9.0,345.0,409.55,334.03
2018,12,7,10,45,572.5,128.5,0.75,9.55,389.0,481.76,391.6
2018,12,7,11,0,698.0,107.0,0.8,10.1,433.0,557.17,450.22
2018,12,7,11,15,797.5,87.5,0.8,10.8,468.0,620.43,497.68
2018,12,7,11,30,897.0,68.0,0.8,11.5,503.0,683.24,543.83
2018,12,7,11,45,899.5,67.5,0.75,12.25,506.5,706.06,557.13
2018,12,7,12,0,902.0,67.0,0.7,13.0,510.0,725.84,568.62
2018,12,7,12,15,901.0,66.5,0.75,13.45,506.0,739.94,578.18
2018,12,7,12,30,900.0,66.0,0.8,13.9,502.0,750.73,585.57
2018,12,7,12,45,896.0,65.5,0.85,14.35,491.0,755.95,589.19
2018,12,7,13,0,892.0,65.0,0.9,14.8,480.0,757.78,590.6
2018,12,7,13,15,883.5,64.0,0.95,14.8,461.5,752.25,587.94
2018,12,7,13,30,875.0,63.0,1.0,14.8,443.0,743.42,583.1
2018,12,7,13,45,861.0,62.0,1.05,14.85,418.0,727.33,573.0
2018,12,7,14,0,847.0,61.0,1.1,14.9,393.0,708.32,560.78
2018,12,7,14,15,826.5,59.5,1.05,14.7,362.0,687.25,546.32
2018,12,7,14,30,806.0,58.0,1.0,14.5,331.0,657.64,525.38
2018,12,7,14,45,776.0,55.0,0.95,14.3,294.5,617.5,496.25
2018,12,7,15,0,746.0,52.0,0.9,14.1,258.0,575.96,464.95
2018,12,7,15,15,702.0,48.5,0.9,14.1,219.0,523.9,423.8
2018,12,7,15,30,658.0,45.0,0.9,14.1,180.0,471.94,381.06
2018,12,7,15,45,499.0,43.5,0.9,12.7,132.5,363.35,293.54
2018,12,7,16,0,340.0,42.0,0.9,11.3,85.0,258.39,205.68
2018,12,7,16,15,247.5,29.0,0.9,10.85,54.0,185.14,130.71
2018,12,7,16,30,155.0,16.0,0.9,10.4,23.0,103.9,0.0
2018,12,7,16,45,77.5,8.0,0.95,10.0,11.5,39.39,0.0
2018,12,7,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,7,15,127.5,9.5,1.0,3.6,15.5,9.05,0.0
2018,12,8,7,30,255.0,19.0,1.0,4.1,31.0,15.9,0.0
2018,12,8,7,45,382.0,27.5,0.95,4.6,66.0,22.15,12.32
2018,12,8,8,0,509.0,36.0,0.9,5.1,101.0,60.24,29.5
2018,12,8,8,15,579.5,41.5,1.05,5.6,141.0,105.01,59.5
2018,12,8,8,30,650.0,47.0,1.2,6.1,181.0,155.49,99.92
2018,12,8,8,45,695.0,50.5,1.35,6.6,220.0,205.31,144.23
2018,12,8,9,0,740.0,54.0,1.5,7.1,259.0,258.89,193.09
2018,12,8,9,15,771.5,56.5,1.65,7.8,295.5,310.48,240.61
2018,12,8,9,30,803.0,59.0,1.8,8.5,332.0,363.71,288.73
2018,12,8,9,45,824.5,60.5,1.95,9.2,363.0,413.0,332.72
2018,12,8,10,0,846.0,62.0,2.1,9.9,394.0,462.31,375.53
2018,12,8,10,15,847.5,65.5,2.15,10.45,416.0,503.5,410.68
2018,12,8,10,30,849.0,69.0,2.2,11.0,438.0,542.59,443.09
2018,12,8,10,45,865.5,69.0,2.3,11.5,458.5,581.4,474.82
2018,12,8,11,0,882.0,69.0,2.4,12.0,479.0,621.01,506.37
2018,12,8,11,15,892.0,68.5,2.4,12.25,491.5,654.13,532.35
2018,12,8,11,30,902.0,68.0,2.4,12.5,504.0,684.88,556.08
2018,12,8,11,45,903.5,68.0,2.4,12.8,507.5,707.79,572.2
2018,12,8,12,0,905.0,68.0,2.4,13.1,511.0,727.62,586.07
2018,12,8,12,15,900.0,69.5,2.35,13.15,507.0,741.38,595.72
2018,12,8,12,30,895.0,71.0,2.3,13.2,503.0,751.76,603.02
2018,12,8,12,45,885.5,71.5,2.3,13.3,491.0,754.22,604.85
2018,12,8,13,0,876.0,72.0,2.3,13.4,479.0,759.16,608.71
2018,12,8,13,15,813.5,81.0,2.25,13.35,447.5,725.39,584.08
2018,12,8,13,30,751.0,90.0,2.2,13.3,416.0,692.17,560.08
2018,12,8,13,45,789.0,78.5,2.15,13.25,403.5,699.42,566.31
2018,12,8,14,0,827.0,67.0,2.1,13.2,391.0,706.63,572.17
2018,12,8,14,15,806.5,65.0,1.9,12.95,360.0,679.16,551.42
2018,12,8,14,30,786.0,63.0,1.7,12.7,329.0,649.32,528.9
2018,12,8,14,45,755.5,60.0,1.5,12.45,293.0,609.31,498.2
2018,12,8,15,0,725.0,57.0,1.3,12.2,257.0,567.9,465.08
2018,12,8,15,15,679.0,52.5,1.3,12.2,217.5,513.9,421.62
2018,12,8,15,30,633.0,48.0,1.3,12.2,178.0,460.13,376.7
2018,12,8,15,45,559.5,42.5,1.15,10.85,138.5,396.41,322.8
2018,12,8,16,0,486.0,37.0,1.0,9.5,99.0,330.97,264.62
2018,12,8,16,15,347.0,28.0,1.05,9.05,63.5,233.25,166.16
2018,12,8,16,30,208.0,19.0,1.1,8.6,28.0,130.32,0.0
2018,12,8,16,45,104.0,9.5,1.15,8.1,14.0,51.72,0.0
2018,12,8,17,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
