Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,1,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,7,15,11.5,2.5,1.05,7.65,3.0,0.0,0.0
2018,12,19,7,30,23.0,5.0,1.1,8.1,6.0,4.77,0.0
2018,12,19,7,45,11.5,16.5,1.1,8.55,17.0,15.38,2.29
2018,12,19,8,0,0.0,28.0,1.1,9.0,28.0,25.91,15.6
2018,12,19,8,15,0.0,40.5,1.2,9.4,40.5,37.41,26.2
2018,12,19,8,30,0.0,53.0,1.3,9.8,53.0,49.06,36.59
2018,12,19,8,45,8.0,69.5,1.4,10.2,71.5,66.08,51.12
2018,12,19,9,0,16.0,86.0,1.5,10.6,90.0,84.16,66.49
2018,12,19,9,15,59.0,105.5,1.6,11.1,124.0,118.25,94.45
2018,12,19,9,30,102.0,125.0,1.7,11.6,158.0,158.88,128.13
2018,12,19,9,45,55.0,113.5,1.8,12.15,131.5,131.11,105.7
2018,12,19,10,0,8.0,102.0,1.9,12.7,105.0,99.34,79.18
2018,12,19,10,15,5.5,108.0,2.0,13.0,110.0,104.31,83.26
2018,12,19,10,30,3.0,114.0,2.1,13.3,115.0,109.11,87.08
2018,12,19,10,45,4.0,130.0,2.25,13.6,131.5,125.64,100.71
2018,12,19,11,0,5.0,146.0,2.4,13.9,148.0,142.53,114.52
2018,12,19,11,15,23.5,165.0,2.5,14.2,176.0,173.78,140.47
2018,12,19,11,30,42.0,184.0,2.6,14.5,204.0,214.31,173.78
2018,12,19,11,45,25.0,167.0,2.75,14.75,179.0,185.95,150.07
2018,12,19,12,0,8.0,150.0,2.9,15.0,154.0,150.05,120.11
2018,12,19,12,15,19.5,164.0,2.9,15.1,173.5,173.43,139.7
2018,12,19,12,30,31.0,178.0,2.9,15.2,193.0,206.9,167.32
2018,12,19,12,45,38.0,176.5,2.85,15.35,194.5,211.96,171.59
2018,12,19,13,0,45.0,175.0,2.8,15.5,196.0,217.17,176.08
2018,12,19,13,15,25.5,147.5,2.7,15.45,159.5,172.02,138.81
2018,12,19,13,30,6.0,120.0,2.6,15.4,123.0,120.22,95.66
2018,12,19,13,45,19.0,120.5,2.45,15.35,128.0,131.08,105.34
2018,12,19,14,0,32.0,121.0,2.3,15.3,133.0,149.66,121.29
2018,12,19,14,15,152.5,105.5,2.05,15.1,158.0,240.64,199.78
2018,12,19,14,30,273.0,90.0,1.8,14.9,183.0,319.05,265.74
2018,12,19,14,45,246.5,86.5,1.55,14.7,163.5,279.14,232.43
2018,12,19,15,0,220.0,83.0,1.3,14.5,144.0,253.86,210.91
2018,12,19,15,15,440.5,64.5,1.3,14.5,164.0,384.1,317.51
2018,12,19,15,30,661.0,46.0,1.3,14.5,184.0,477.62,388.79
2018,12,19,15,45,595.0,41.0,0.9,13.6,145.0,412.43,331.86
2018,12,19,16,0,529.0,36.0,0.5,12.7,106.0,349.34,275.38
2018,12,19,16,15,403.5,28.5,0.4,12.5,70.5,265.48,193.27
2018,12,19,16,30,278.0,21.0,0.3,12.3,35.0,168.71,0.0
2018,12,19,16,45,139.0,10.5,0.25,12.15,17.5,68.24,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,1.91,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,5.33,0.0
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,12.07,2.98
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,15.62,6.45
2018,12,20,8,30,0.0,15.0,1.5,5.2,15.0,13.89,6.55
2018,12,20,8,45,0.0,18.5,1.45,5.35,18.5,17.14,9.52
2018,12,20,9,0,0.0,22.0,1.4,5.5,22.0,20.39,12.45
2018,12,20,9,15,0.0,24.5,1.35,5.8,24.5,22.72,14.51
2018,12,20,9,30,0.0,27.0,1.3,6.1,27.0,25.05,16.55
2018,12,20,9,45,0.0,59.5,1.25,6.35,59.5,55.32,43.12
2018,12,20,10,0,0.0,92.0,1.2,6.6,92.0,86.16,69.78
2018,12,20,10,15,0.0,97.5,1.2,6.8,97.5,91.45,74.13
2018,12,20,10,30,0.0,103.0,1.2,7.0,103.0,96.78,78.54
2018,12,20,10,45,0.5,118.5,1.2,7.2,118.5,112.28,91.61
2018,12,20,11,0,1.0,134.0,1.2,7.4,134.0,128.07,104.83
2018,12,20,11,15,0.5,134.0,1.2,7.5,134.0,127.89,104.49
2018,12,20,11,30,0.0,134.0,1.2,7.6,134.0,127.7,104.21
2018,12,20,11,45,0.0,123.0,1.2,7.7,123.0,116.74,94.86
2018,12,20,12,0,0.0,112.0,1.2,7.8,112.0,105.83,85.58
2018,12,20,12,15,2.0,126.0,1.2,7.85,127.0,121.52,98.95
2018,12,20,12,30,4.0,140.0,1.2,7.9,142.0,137.69,112.63
2018,12,20,12,45,4.0,134.5,1.25,7.95,136.5,132.39,108.18
2018,12,20,13,0,4.0,129.0,1.3,8.0,131.0,127.11,103.81
2018,12,20,13,15,3.5,123.5,1.3,8.0,125.0,121.47,99.13
2018,12,20,13,30,3.0,118.0,1.3,8.0,119.0,115.85,94.47
2018,12,20,13,45,2.5,116.0,1.3,8.05,117.0,114.01,93.0
2018,12,20,14,0,2.0,114.0,1.3,8.1,115.0,112.34,91.67
2018,12,20,14,15,6.0,105.0,1.2,8.05,107.0,106.39,86.85
2018,12,20,14,30,10.0,96.0,1.1,8.0,99.0,100.34,81.92
2018,12,20,14,45,22.0,99.5,1.0,7.95,106.0,121.19,100.18
2018,12,20,15,0,34.0,103.0,0.9,7.9,113.0,136.75,113.6
2018,12,20,15,15,34.0,91.0,0.9,7.9,99.5,124.05,102.47
2018,12,20,15,30,34.0,79.0,0.9,7.9,86.0,111.55,91.32
2018,12,20,15,45,23.0,62.5,0.6,7.6,67.0,85.91,68.54
2018,12,20,16,0,12.0,46.0,0.3,7.3,48.0,55.32,41.47
2018,12,20,16,15,16.0,30.5,0.3,7.15,32.0,44.06,29.44
2018,12,20,16,30,20.0,15.0,0.3,7.0,16.0,28.57,0.0
2018,12,20,16,45,10.0,7.5,0.3,6.9,8.0,11.35,0.0
2018,12,20,17,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.0,0.45,8.65,1.0,0.0,0.0
2018,12,21,7,30,6.0,2.0,0.5,8.7,2.0,1.91,0.0
2018,12,21,7,45,22.0,7.0,0.5,8.75,9.0,6.07,0.0
2018,12,21,8,0,38.0,12.0,0.5,8.8,16.0,11.75,3.27
2018,12,21,8,15,277.0,25.5,0.6,9.05,74.5,46.67,23.14
2018,12,21,8,30,516.0,39.0,0.7,9.3,133.0,109.72,65.13
2018,12,21,8,45,305.5,34.0,0.75,9.55,93.0,93.86,62.45
2018,12,21,9,0,95.0,29.0,0.8,9.8,53.0,53.38,37.44
2018,12,21,9,15,47.5,33.5,0.95,10.15,45.5,46.67,33.76
2018,12,21,9,30,0.0,38.0,1.1,10.5,38.0,35.28,25.09
2018,12,21,9,45,0.5,60.5,1.2,10.85,60.5,56.45,43.31
2018,12,21,10,0,1.0,83.0,1.3,11.2,83.0,77.95,61.56
2018,12,21,10,15,6.0,113.0,1.4,11.55,115.5,109.42,88.04
2018,12,21,10,30,11.0,143.0,1.5,11.9,148.0,142.02,115.12
2018,12,21,10,45,5.5,104.5,1.6,12.25,107.0,101.29,80.71
2018,12,21,11,0,0.0,66.0,1.7,12.6,66.0,61.4,46.84
2018,12,21,11,15,0.0,78.5,1.75,12.85,78.5,73.08,56.68
2018,12,21,11,30,0.0,91.0,1.8,13.1,91.0,85.05,66.65
2018,12,21,11,45,8.0,126.0,1.85,13.35,130.0,125.14,100.26
2018,12,21,12,0,16.0,161.0,1.9,13.6,169.0,167.02,134.89
2018,12,21,12,15,52.0,178.5,1.95,13.7,203.5,220.7,179.68
2018,12,21,12,30,88.0,196.0,2.0,13.8,238.0,269.0,219.58
2018,12,21,12,45,147.5,194.0,2.05,13.9,262.5,323.76,264.98
2018,12,21,13,0,207.0,192.0,2.1,14.0,287.0,368.65,302.14
2018,12,21,13,15,126.5,180.0,2.1,13.95,237.5,296.99,243.24
2018,12,21,13,30,46.0,168.0,2.1,13.9,188.0,213.27,173.78
2018,12,21,13,45,31.0,153.5,2.05,13.9,166.5,186.44,151.78
2018,12,21,14,0,16.0,139.0,2.0,13.9,145.0,150.49,121.85
2018,12,21,14,15,22.5,128.0,1.95,13.65,136.0,144.15,117.14
2018,12,21,14,30,29.0,117.0,1.9,13.4,127.0,145.91,119.05
2018,12,21,14,45,203.0,97.0,1.9,13.2,155.0,263.35,220.92
2018,12,21,15,0,377.0,77.0,1.9,13.0,183.0,363.5,304.69
2018,12,21,15,15,398.5,62.5,1.9,13.0,160.0,355.71,297.02
2018,12,21,15,30,420.0,48.0,1.9,13.0,137.0,339.74,282.43
2018,12,21,15,45,296.5,37.5,1.45,11.45,93.5,242.53,200.27
2018,12,21,16,0,173.0,27.0,1.0,9.9,50.0,145.63,117.3
2018,12,21,16,15,116.0,21.0,1.1,9.6,34.0,105.39,77.72
2018,12,21,16,30,59.0,15.0,1.2,9.3,18.0,51.93,0.0
2018,12,21,16,45,29.5,7.5,1.3,9.0,9.0,19.58,0.0
2018,12,21,17,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,7,15,12.5,2.5,1.2,1.5,3.0,0.0,0.0
2018,12,22,7,30,25.0,5.0,1.2,2.1,6.0,4.77,0.0
2018,12,22,7,45,12.5,17.5,1.25,2.75,18.0,16.13,0.72
2018,12,22,8,0,0.0,30.0,1.3,3.4,30.0,27.53,17.14
2018,12,22,8,15,0.0,45.0,1.35,3.9,45.0,41.31,30.1
2018,12,22,8,30,0.0,60.0,1.4,4.4,60.0,55.34,42.82
2018,12,22,8,45,50.0,75.5,1.5,4.9,88.0,80.19,62.64
2018,12,22,9,0,100.0,91.0,1.6,5.4,116.0,111.91,88.86
2018,12,22,9,15,85.5,107.0,1.55,5.75,131.0,129.44,105.16
2018,12,22,9,30,71.0,123.0,1.5,6.1,146.0,142.69,117.33
2018,12,22,9,45,100.0,138.5,1.45,6.5,174.0,177.11,146.53
2018,12,22,10,0,129.0,154.0,1.4,6.9,202.0,211.31,175.33
2018,12,22,10,15,151.5,166.0,1.3,7.15,226.0,241.32,200.47
2018,12,22,10,30,174.0,178.0,1.2,7.4,250.0,273.03,226.74
2018,12,22,10,45,290.0,169.0,1.05,7.65,296.0,342.22,283.8
2018,12,22,11,0,406.0,160.0,0.9,7.9,342.0,420.61,346.65
2018,12,22,11,15,441.0,157.5,0.9,8.2,360.5,454.91,373.61
2018,12,22,11,30,476.0,155.0,0.9,8.5,379.0,489.7,400.98
2018,12,22,11,45,385.0,175.0,0.9,8.8,357.5,464.48,379.78
2018,12,22,12,0,294.0,195.0,0.9,9.1,336.0,424.51,347.38
2018,12,22,12,15,200.5,197.0,0.9,9.45,293.0,357.36,293.27
2018,12,22,12,30,107.0,199.0,0.9,9.8,250.0,296.65,243.1
2018,12,22,12,45,81.5,189.0,0.9,10.15,227.5,258.42,212.11
2018,12,22,13,0,56.0,179.0,0.9,10.5,205.0,229.89,188.44
2018,12,22,13,15,37.5,166.0,0.95,10.5,183.0,202.56,165.99
2018,12,22,13,30,19.0,153.0,1.0,10.5,161.0,165.72,135.39
2018,12,22,13,45,52.0,158.0,1.05,10.5,178.5,207.44,171.29
2018,12,22,14,0,85.0,163.0,1.1,10.5,196.0,240.26,199.25
2018,12,22,14,15,64.0,148.0,1.1,10.4,172.0,208.14,172.41
2018,12,22,14,30,43.0,133.0,1.1,10.3,148.0,176.35,145.8
2018,12,22,14,45,64.0,120.0,1.05,10.2,139.5,176.57,146.81
2018,12,22,15,0,85.0,107.0,1.0,10.1,131.0,186.11,155.17
2018,12,22,15,15,106.0,92.5,1.0,10.1,118.0,181.62,151.46
2018,12,22,15,30,127.0,78.0,1.0,10.1,105.0,175.61,145.97
2018,12,22,15,45,105.0,64.0,0.9,9.15,83.0,143.93,118.13
2018,12,22,16,0,83.0,50.0,0.8,8.2,61.0,113.52,90.77
2018,12,22,16,15,61.0,34.5,0.8,8.05,41.0,81.63,59.63
2018,12,22,16,30,39.0,19.0,0.8,7.9,21.0,44.16,0.0
2018,12,22,16,45,19.5,9.5,0.85,7.7,10.5,17.3,0.0
2018,12,22,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,5.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,5.9,7.0,6.67,0.0
2018,12,23,7,45,13.5,18.0,0.25,6.2,18.0,16.5,0.0
2018,12,23,8,0,1.0,29.0,0.2,6.5,29.0,26.68,16.2
2018,12,23,8,15,3.5,43.0,0.2,6.8,43.5,39.81,28.41
2018,12,23,8,30,6.0,57.0,0.2,7.1,58.0,53.43,40.52
2018,12,23,8,45,37.0,73.5,0.25,7.4,82.5,75.77,58.77
2018,12,23,9,0,68.0,90.0,0.3,7.7,107.0,101.39,80.01
2018,12,23,9,15,44.0,91.0,0.3,8.45,102.5,99.35,79.29
2018,12,23,9,30,20.0,92.0,0.3,9.2,98.0,94.66,75.9
2018,12,23,9,45,37.5,109.0,0.35,9.95,122.0,119.46,96.61
2018,12,23,10,0,55.0,126.0,0.4,10.7,146.0,146.14,118.64
2018,12,23,10,15,158.0,143.5,0.65,11.3,207.5,220.71,180.25
2018,12,23,10,30,261.0,161.0,0.9,11.9,269.0,305.61,249.29
2018,12,23,10,45,316.0,154.5,1.15,12.5,291.5,340.65,278.02
2018,12,23,11,0,371.0,148.0,1.4,13.1,314.0,386.9,315.68
2018,12,23,11,15,314.0,171.5,1.45,13.3,315.0,382.32,311.51
2018,12,23,11,30,257.0,195.0,1.5,13.5,316.0,382.36,310.77
2018,12,23,11,45,210.5,195.5,1.55,13.65,295.5,350.92,285.68
2018,12,23,12,0,164.0,196.0,1.6,13.8,275.0,325.45,264.97
2018,12,23,12,15,402.0,157.0,1.6,13.8,348.5,476.39,388.37
2018,12,23,12,30,640.0,118.0,1.6,13.8,422.0,617.97,499.18
2018,12,23,12,45,512.0,138.5,1.65,13.8,379.0,550.3,445.79
2018,12,23,13,0,384.0,159.0,1.7,13.8,336.0,484.54,394.25
2018,12,23,13,15,286.0,172.0,1.65,13.65,301.0,417.81,341.45
2018,12,23,13,30,188.0,185.0,1.6,13.5,266.0,351.21,287.55
2018,12,23,13,45,168.5,175.0,1.6,13.4,245.0,326.25,268.13
2018,12,23,14,0,149.0,165.0,1.6,13.3,224.0,300.95,247.97
2018,12,23,14,15,130.5,146.5,1.55,13.1,195.0,265.2,219.24
2018,12,23,14,30,112.0,128.0,1.5,12.9,166.0,229.27,189.97
2018,12,23,14,45,75.5,104.0,1.45,12.65,128.5,173.76,143.6
2018,12,23,15,0,39.0,80.0,1.4,12.4,91.0,109.73,89.22
2018,12,23,15,15,19.5,56.5,1.4,12.4,62.0,69.45,54.51
2018,12,23,15,30,0.0,33.0,1.4,12.4,33.0,30.63,20.68
2018,12,23,15,45,0.0,25.5,1.1,11.2,25.5,23.65,14.64
2018,12,23,16,0,0.0,18.0,0.8,10.0,18.0,16.68,8.5
2018,12,23,16,15,0.0,12.0,0.8,9.7,12.0,11.11,3.26
2018,12,23,16,30,0.0,6.0,0.8,9.4,6.0,5.55,0.0
2018,12,23,16,45,0.0,3.0,0.8,9.15,3.0,2.86,0.0
2018,12,23,17,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.05,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.4,5.0,4.77,0.0
2018,12,24,7,45,8.0,10.5,1.65,7.75,10.5,9.86,0.0
2018,12,24,8,0,0.0,16.0,1.7,8.1,16.0,14.83,6.35
2018,12,24,8,15,0.0,27.0,1.9,8.5,27.0,25.06,15.7
2018,12,24,8,30,0.0,38.0,2.1,8.9,38.0,35.3,24.83
2018,12,24,8,45,0.0,52.0,2.25,9.25,52.0,48.31,36.29
2018,12,24,9,0,0.0,66.0,2.4,9.6,66.0,61.42,47.73
2018,12,24,9,15,12.0,76.5,2.5,9.95,80.5,74.84,58.99
2018,12,24,9,30,24.0,87.0,2.6,10.3,95.0,91.1,72.74
2018,12,24,9,45,12.5,88.0,2.65,10.65,92.0,87.17,69.52
2018,12,24,10,0,1.0,89.0,2.7,11.0,89.0,83.71,66.51
2018,12,24,10,15,0.5,90.0,2.85,11.55,90.0,84.44,66.92
2018,12,24,10,30,0.0,91.0,3.0,12.1,91.0,85.14,67.27
2018,12,24,10,45,0.0,92.5,3.2,12.65,92.5,86.56,68.25
2018,12,24,11,0,0.0,94.0,3.4,13.2,94.0,87.99,69.24
2018,12,24,11,15,5.0,119.0,3.5,13.45,121.5,115.65,92.43
2018,12,24,11,30,10.0,144.0,3.6,13.7,149.0,144.27,116.22
2018,12,24,11,45,5.0,110.0,3.75,13.95,112.5,107.1,84.98
2018,12,24,12,0,0.0,76.0,3.9,14.2,76.0,70.75,54.31
2018,12,24,12,15,0.0,65.0,3.9,14.05,65.0,60.47,45.71
2018,12,24,12,30,0.0,54.0,3.9,13.9,54.0,50.21,37.07
2018,12,24,12,45,24.0,82.0,3.9,13.7,93.0,97.73,78.08
2018,12,24,13,0,48.0,110.0,3.9,13.5,132.0,145.62,119.06
2018,12,24,13,15,29.5,90.0,3.8,13.3,103.5,110.96,89.57
2018,12,24,13,30,11.0,70.0,3.7,13.1,75.0,73.32,57.33
2018,12,24,13,45,11.0,67.5,3.6,12.9,72.0,70.94,55.45
2018,12,24,14,0,11.0,65.0,3.5,12.7,69.0,68.52,53.51
2018,12,24,14,15,16.5,66.5,3.4,12.55,72.5,77.17,61.18
2018,12,24,14,30,22.0,68.0,3.3,12.4,76.0,82.88,66.31
2018,12,24,14,45,64.0,77.5,3.2,12.3,96.5,132.1,109.41
2018,12,24,15,0,106.0,87.0,3.1,12.2,117.0,172.86,144.6
2018,12,24,15,15,53.0,72.5,3.1,12.2,87.5,110.64,90.39
2018,12,24,15,30,0.0,58.0,3.1,12.2,58.0,56.23,42.55
2018,12,24,15,45,0.0,44.5,3.4,12.05,44.5,42.32,30.42
2018,12,24,16,0,0.0,31.0,3.7,11.9,31.0,28.79,18.53
2018,12,24,16,15,1.5,23.0,3.95,11.8,23.0,22.11,11.97
2018,12,24,16,30,3.0,15.0,4.2,11.7,15.0,15.32,0.0
2018,12,24,16,45,3.0,7.5,4.45,11.6,7.5,8.43,0.0
2018,12,24,17,0,3.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,4.4,11.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,7,15,69.0,5.5,1.55,3.5,6.5,0.0,0.0
2018,12,25,7,30,138.0,11.0,1.6,4.3,13.0,10.48,0.0
2018,12,25,7,45,312.5,19.0,1.7,5.1,44.0,16.76,0.0
2018,12,25,8,0,487.0,27.0,1.8,5.9,75.0,34.22,15.15
2018,12,25,8,15,570.5,31.5,1.95,6.4,113.5,73.73,35.5
2018,12,25,8,30,654.0,36.0,2.1,6.9,152.0,122.12,70.12
2018,12,25,8,45,706.5,38.5,2.3,7.35,191.5,171.18,111.81
2018,12,25,9,0,759.0,41.0,2.5,7.8,231.0,225.27,160.57
2018,12,25,9,15,788.5,44.5,2.7,8.35,268.5,277.28,209.29
2018,12,25,9,30,818.0,48.0,2.9,8.9,306.0,330.85,259.0
2018,12,25,9,45,837.5,51.5,3.1,9.45,339.0,381.79,305.85
2018,12,25,10,0,857.0,55.0,3.3,10.0,372.0,432.72,351.52
2018,12,25,10,15,873.5,55.5,3.6,10.45,398.5,478.61,392.34
2018,12,25,10,30,890.0,56.0,3.9,10.9,425.0,523.59,431.44
2018,12,25,10,45,903.0,56.0,4.15,11.35,446.0,564.89,466.74
2018,12,25,11,0,916.0,56.0,4.4,11.8,467.0,604.47,500.14
2018,12,25,11,15,923.5,56.0,4.5,12.05,480.5,638.7,528.56
2018,12,25,11,30,931.0,56.0,4.6,12.3,494.0,670.44,554.56
2018,12,25,11,45,934.5,56.0,4.75,12.6,500.0,696.81,575.29
2018,12,25,12,0,938.0,56.0,4.9,12.9,506.0,720.17,593.09
2018,12,25,12,15,936.5,57.0,4.9,13.1,504.5,738.05,606.29
2018,12,25,12,30,935.0,58.0,4.9,13.3,503.0,752.58,617.01
2018,12,25,12,45,930.0,58.5,4.95,13.5,494.5,760.5,623.04
2018,12,25,13,0,925.0,59.0,5.0,13.7,486.0,764.94,626.57
2018,12,25,13,15,918.5,58.0,5.0,13.7,469.5,762.91,625.53
2018,12,25,13,30,912.0,57.0,5.0,13.7,453.0,757.45,622.0
2018,12,25,13,45,900.5,56.0,4.95,13.75,429.5,744.93,612.79
2018,12,25,14,0,889.0,55.0,4.9,13.8,406.0,729.25,601.19
2018,12,25,14,15,871.0,53.5,4.7,13.6,376.5,705.21,582.95
2018,12,25,14,30,853.0,52.0,4.5,13.4,347.0,678.57,562.52
2018,12,25,14,45,827.5,50.0,4.25,13.2,312.0,643.75,535.15
2018,12,25,15,0,802.0,48.0,4.0,13.0,277.0,607.22,506.12
2018,12,25,15,15,763.0,45.0,4.0,13.0,238.0,564.42,470.7
2018,12,25,15,30,724.0,42.0,4.0,13.0,199.0,515.64,428.75
2018,12,25,15,45,661.5,37.5,3.35,11.45,158.5,451.37,373.69
2018,12,25,16,0,599.0,33.0,2.7,9.9,118.0,389.15,317.71
2018,12,25,16,15,491.0,27.0,2.55,9.25,81.0,304.83,236.38
2018,12,25,16,30,383.0,21.0,2.4,8.6,44.0,217.81,66.07
2018,12,25,16,45,208.0,12.0,2.3,8.0,23.0,100.3,0.0
2018,12,25,17,0,33.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,7.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,26,7,15,56.0,4.5,1.15,2.55,5.5,0.0,0.0
2018,12,26,7,30,112.0,9.0,1.1,3.1,11.0,8.58,0.0
2018,12,26,7,45,76.5,20.0,1.0,3.6,23.0,16.69,0.0
2018,12,26,8,0,41.0,31.0,0.9,4.1,35.0,28.12,16.75
2018,12,26,8,15,41.0,47.0,1.15,4.85,52.5,45.93,32.31
2018,12,26,8,30,41.0,63.0,1.4,5.6,70.0,63.5,47.74
2018,12,26,8,45,51.0,80.0,1.65,6.35,91.0,84.08,65.53
2018,12,26,9,0,61.0,97.0,1.9,7.1,112.0,105.99,84.51
2018,12,26,9,15,209.5,103.0,2.15,7.65,167.0,162.81,129.47
2018,12,26,9,30,358.0,109.0,2.4,8.2,222.0,234.35,188.34
2018,12,26,9,45,476.5,102.0,2.6,8.75,268.5,292.2,237.2
2018,12,26,10,0,595.0,95.0,2.8,9.3,315.0,362.67,296.74
2018,12,26,10,15,693.0,84.5,2.9,9.7,358.5,425.73,350.15
2018,12,26,10,30,791.0,74.0,3.0,10.1,402.0,493.85,407.05
2018,12,26,10,45,850.5,66.5,3.05,10.55,434.5,549.54,452.98
2018,12,26,11,0,910.0,59.0,3.1,11.0,467.0,603.72,496.99
2018,12,26,11,15,920.0,59.5,2.95,11.3,482.0,640.03,525.48
2018,12,26,11,30,930.0,60.0,2.8,11.6,497.0,674.02,551.5
2018,12,26,11,45,932.0,60.5,2.7,11.85,503.0,700.12,570.63
2018,12,26,12,0,934.0,61.0,2.6,12.1,509.0,723.15,586.54
2018,12,26,12,15,914.0,66.0,2.6,12.3,503.5,732.84,593.15
2018,12,26,12,30,894.0,71.0,2.6,12.5,498.0,738.68,597.11
2018,12,26,12,45,882.0,73.0,2.6,12.65,487.5,743.09,600.28
2018,12,26,13,0,870.0,75.0,2.6,12.8,477.0,749.8,605.29
2018,12,26,13,15,877.5,71.0,2.55,12.8,464.5,754.82,609.16
2018,12,26,13,30,885.0,67.0,2.5,12.8,452.0,750.45,606.18
2018,12,26,13,45,821.5,73.5,2.45,12.8,416.5,715.03,580.18
2018,12,26,14,0,758.0,80.0,2.4,12.8,381.0,670.8,547.56
2018,12,26,14,15,718.5,78.5,2.1,12.45,347.0,637.01,521.92
2018,12,26,14,30,679.0,77.0,1.8,12.1,313.0,597.65,491.56
2018,12,26,14,45,707.5,68.0,1.5,11.75,291.5,594.45,488.46
2018,12,26,15,0,736.0,59.0,1.2,11.4,270.0,583.37,478.17
2018,12,26,15,15,642.0,59.0,1.2,11.4,224.5,509.63,419.17
2018,12,26,15,30,548.0,59.0,1.2,11.4,179.0,434.29,357.7
2018,12,26,15,45,463.5,51.0,1.1,10.1,138.0,358.55,295.3
2018,12,26,16,0,379.0,43.0,1.0,8.8,97.0,286.98,233.89
2018,12,26,16,15,299.5,33.0,1.1,8.35,67.0,221.11,171.72
2018,12,26,16,30,220.0,23.0,1.2,7.9,37.0,150.56,53.47
2018,12,26,16,45,121.5,13.0,1.25,7.45,19.5,64.49,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,6.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,0.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.35,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.1,13.0,10.48,0.0
2018,12,27,7,45,312.0,19.0,3.5,3.85,42.5,16.86,0.0
2018,12,27,8,0,470.0,27.0,3.8,4.6,72.0,32.26,14.7
2018,12,27,8,15,577.0,30.5,4.05,5.2,113.5,71.31,33.75
2018,12,27,8,30,684.0,34.0,4.3,5.8,155.0,122.68,69.66
2018,12,27,8,45,732.0,37.0,4.55,6.4,195.0,172.8,112.61
2018,12,27,9,0,780.0,40.0,4.8,7.0,235.0,226.95,162.12
2018,12,27,9,15,809.5,43.0,5.1,7.6,272.5,279.52,212.11
2018,12,27,9,30,839.0,46.0,5.4,8.2,310.0,333.62,263.25
2018,12,27,9,45,858.5,48.5,5.7,8.75,343.0,384.53,311.23
2018,12,27,10,0,878.0,51.0,6.0,9.3,376.0,435.39,358.11
2018,12,27,10,15,894.5,52.0,6.1,9.75,403.5,482.8,400.99
2018,12,27,10,30,911.0,53.0,6.2,10.2,431.0,529.28,442.01
2018,12,27,10,45,923.0,53.5,6.3,10.65,452.0,571.5,478.61
2018,12,27,11,0,935.0,54.0,6.4,11.1,473.0,611.92,512.91
2018,12,27,11,15,941.5,54.0,6.45,11.35,486.5,646.31,541.97
2018,12,27,11,30,948.0,54.0,6.5,11.6,500.0,678.09,568.42
2018,12,27,11,45,951.0,54.5,6.55,11.8,506.5,705.35,590.01
2018,12,27,12,0,954.0,55.0,6.6,12.0,513.0,729.53,608.6
2018,12,27,12,15,953.0,55.0,6.55,12.05,511.5,747.05,622.03
2018,12,27,12,30,952.0,55.0,6.5,12.1,510.0,761.15,632.87
2018,12,27,12,45,947.0,56.0,6.45,12.15,501.5,770.08,639.79
2018,12,27,13,0,942.0,57.0,6.4,12.2,493.0,775.48,644.08
2018,12,27,13,15,934.0,56.0,6.35,12.15,476.0,772.58,642.28
2018,12,27,13,30,926.0,55.0,6.3,12.1,459.0,766.18,637.88
2018,12,27,13,45,914.0,54.0,6.2,12.05,435.5,753.41,628.39
2018,12,27,14,0,902.0,53.0,6.1,12.0,412.0,737.42,616.41
2018,12,27,14,15,883.5,52.0,5.95,11.8,382.0,713.68,598.42
2018,12,27,14,30,865.0,51.0,5.8,11.6,352.0,687.3,578.17
2018,12,27,14,45,839.0,48.5,5.6,11.4,316.5,651.32,549.74
2018,12,27,15,0,813.0,46.0,5.4,11.2,281.0,613.56,519.33
2018,12,27,15,15,775.0,43.0,5.4,11.2,242.0,566.01,479.76
2018,12,27,15,30,737.0,40.0,5.4,11.2,203.0,523.02,441.52
2018,12,27,15,45,676.5,37.0,4.85,10.05,163.0,461.45,387.15
2018,12,27,16,0,616.0,34.0,4.3,8.9,123.0,401.49,331.84
2018,12,27,16,15,513.0,28.0,4.15,8.3,85.5,318.72,251.76
2018,12,27,16,30,410.0,22.0,4.0,7.7,48.0,233.84,99.02
2018,12,27,16,45,224.0,12.5,3.9,7.1,25.0,108.34,0.0
2018,12,27,17,0,38.0,3.0,3.8,6.5,2.0,0.0,0.0
2018,12,27,17,15,19.0,1.5,3.8,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,0.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,12,28,7,15,41.0,4.0,2.6,0.35,4.5,0.0,0.0
2018,12,28,7,30,82.0,8.0,2.8,1.0,9.0,7.63,0.0
2018,12,28,7,45,213.0,20.0,3.0,1.6,37.0,16.41,0.0
2018,12,28,8,0,344.0,32.0,3.2,2.2,65.0,32.58,17.0
2018,12,28,8,15,513.5,33.5,3.3,2.8,110.0,68.8,34.51
2018,12,28,8,30,683.0,35.0,3.4,3.4,155.0,121.7,69.47
2018,12,28,8,45,712.0,40.0,3.45,4.0,192.0,170.47,112.2
2018,12,28,9,0,741.0,45.0,3.5,4.6,229.0,221.47,159.71
2018,12,28,9,15,772.5,48.5,3.7,5.3,266.5,273.57,208.94
2018,12,28,9,30,804.0,52.0,3.9,6.0,304.0,327.51,259.51
2018,12,28,9,45,848.5,49.5,4.05,6.75,340.5,380.84,308.57
2018,12,28,10,0,893.0,47.0,4.2,7.5,377.0,436.48,358.6
2018,12,28,10,15,907.0,48.5,4.2,8.0,404.5,483.93,400.96
2018,12,28,10,30,921.0,50.0,4.2,8.5,432.0,530.24,441.15
2018,12,28,10,45,931.0,51.0,4.2,9.0,453.0,572.37,476.85
2018,12,28,11,0,941.0,52.0,4.2,9.5,474.0,612.53,510.02
2018,12,28,11,15,946.5,52.5,4.2,9.75,487.5,647.17,538.52
2018,12,28,11,30,952.0,53.0,4.2,10.0,501.0,679.13,564.35
2018,12,28,11,45,954.5,53.5,4.2,10.3,507.5,706.26,584.86
2018,12,28,12,0,957.0,54.0,4.2,10.6,514.0,730.27,602.4
2018,12,28,12,15,954.0,55.0,4.15,10.75,512.5,747.76,615.0
2018,12,28,12,30,951.0,56.0,4.1,10.9,511.0,761.78,625.1
2018,12,28,12,45,943.5,57.5,4.05,11.0,502.5,769.61,630.8
2018,12,28,13,0,936.0,59.0,4.0,11.1,494.0,773.88,633.95
2018,12,28,13,15,930.5,57.5,3.95,11.15,477.5,772.33,632.96
2018,12,28,13,30,925.0,56.0,3.9,11.2,461.0,767.29,629.45
2018,12,28,13,45,914.5,55.0,3.85,11.2,438.0,755.75,621.23
2018,12,28,14,0,904.0,54.0,3.8,11.2,415.0,740.96,610.6
2018,12,28,14,15,887.0,52.0,3.5,10.95,385.0,717.05,592.44
2018,12,28,14,30,870.0,50.0,3.2,10.7,355.0,690.39,572.0
2018,12,28,14,45,845.0,48.0,2.9,10.45,320.0,655.74,545.01
2018,12,28,15,0,820.0,46.0,2.6,10.2,285.0,619.25,516.05
2018,12,28,15,15,783.0,44.0,2.6,10.2,246.5,573.63,479.38
2018,12,28,15,30,746.0,42.0,2.6,10.2,208.0,532.24,443.58
2018,12,28,15,45,684.5,38.5,2.0,8.25,167.0,469.03,389.7
2018,12,28,16,0,623.0,35.0,1.4,6.3,126.0,407.48,334.5
2018,12,28,16,15,518.0,29.0,1.45,5.75,88.0,323.12,255.49
2018,12,28,16,30,413.0,23.0,1.5,5.2,50.0,237.21,112.62
2018,12,28,16,45,225.5,13.5,1.5,4.6,26.5,110.34,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,3.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,15,50.5,4.5,1.25,-0.05,5.0,0.0,0.0
2018,12,29,7,30,101.0,9.0,1.3,0.7,10.0,8.58,0.0
2018,12,29,7,45,235.5,19.5,1.4,1.45,37.5,15.96,0.0
2018,12,29,8,0,370.0,30.0,1.5,2.2,65.0,30.42,15.33
